Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  07:00:00,23.0588735522,10.1747055583,0.0,0.314484333415,1.91011974705,2.3935639134,63.6343490359,63.6343490359
 01/02  08:00:00,28.3795519393,10.1747055583,0.0,0.266572899321,7.6404789882,4.7871278268,47.2811879611,47.2811879611
 01/02  09:00:00,37.6939246728,10.1717505674,0.0,0.043502938053,19.1011974705,8.3774736969,24.989252836,24.989252836
 01/02  10:00:00,55.4025805762,10.1687955764,0.0805919425837,0.0,34.3821554469,10.7710376103,0.962029992625,0.962029992625
 01/02  11:00:00,56.1669805452,10.1687955764,0.84499191156,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/02  12:00:00,57.2929370284,10.1687955764,1.97094839484,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/02  13:00:00,59.9291482053,10.1687955764,4.60715957171,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/02  14:00:00,63.1194620845,10.1687955764,7.79747345087,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/02  15:00:00,64.7785466224,10.1687955764,9.45655798877,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/02  16:00:00,66.6825975605,10.1687955764,11.3606089268,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/02  17:00:00,66.5874189393,10.1687955764,11.2654303057,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/02  18:00:00,62.9279272089,10.1687955764,4.85060524194,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/02  19:00:00,51.6727289545,10.1687955764,0.742240759931,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/02  20:00:00,51.401062006,10.1687955764,0.470573811411,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/02  21:00:00,46.3619488851,10.1687955764,0.448482141294,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  07:00:00,22.8034579416,10.1744593091,0.0,0.0593149720789,1.91011974705,2.3935639134,24.1391978985,24.1391978985
 01/03  08:00:00,28.1629568719,10.1747055583,0.0,0.0499778318953,7.6404789882,4.7871278268,13.6926564827,13.6926564827
 01/03  09:00:00,37.6474667438,10.1687955764,0.0,0.0,19.1011974705,8.3774736969,3.00400534322,3.00400534322
 01/03  10:00:00,55.6528606709,10.1687955764,0.330872037323,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/03  11:00:00,56.7408016657,10.1687955764,1.41881303211,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/03  12:00:00,57.9680430686,10.1687955764,2.64605443501,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/03  13:00:00,61.2961849727,10.1687955764,5.97419633906,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/03  14:00:00,63.4845604725,10.1687955764,8.16257183884,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/03  15:00:00,65.0157594458,10.1687955764,9.6937708122,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/03  16:00:00,67.2140409269,10.1687955764,11.8920522933,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/03  17:00:00,66.9139252404,10.1687955764,11.5919366068,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/03  18:00:00,65.2760543531,10.1687955764,7.19873238614,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/03  19:00:00,52.8382679281,10.1687955764,1.90777973345,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/03  20:00:00,51.4798119283,10.1687955764,0.54932373371,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/03  21:00:00,46.2932882174,10.1687955764,0.379821473621,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  07:00:00,22.7384792369,10.1687955764,0.0,0.0,1.91011974705,2.3935639134,14.5518992244,14.5518992244
 01/04  08:00:00,28.1070690581,10.1687955764,0.0,0.0,7.6404789882,4.7871278268,2.33738978033,2.33738978033
 01/04  09:00:00,37.6474667438,10.1687955764,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/04  10:00:00,55.3912909102,10.1687955764,0.0693022766109,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/04  11:00:00,55.629234683,10.1687955764,0.307246049383,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/04  12:00:00,55.9120427298,10.1687955764,0.590054096229,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/04  13:00:00,56.2335568854,10.1687955764,0.911568251824,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/04  14:00:00,56.564114872,10.1687955764,1.2421262384,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/04  15:00:00,56.7347544538,10.1687955764,1.41276582023,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/04  16:00:00,57.0122318762,10.1687955764,1.69024324257,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/04  17:00:00,56.4284102275,10.1687955764,1.1064215939,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/04  18:00:00,58.6572671175,10.1687955764,0.579945150546,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/04  19:00:00,51.0398100356,10.1687955764,0.109321841028,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/04  20:00:00,50.9304881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,0.00195063204972,0.00195063204972
 01/04  21:00:00,45.9134667438,10.1687955764,0.0,0.0,19.1011974705,8.3774736969,5.74288690776,5.74288690776
 01/04  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  07:00:00,23.7670760813,10.1747055583,0.0,1.02268686256,1.91011974705,2.3935639134,138.819437539,138.819437539
 01/05  08:00:00,28.9056317838,10.1747055583,0.0,0.792652743811,7.6404789882,4.7871278268,107.690943309,107.690943309
 01/05  09:00:00,38.2728633695,10.1747055583,0.0,0.619486643764,19.1011974705,8.3774736969,90.6489685951,90.6489685951
 01/05  10:00:00,55.8318062902,10.1747055583,0.0,0.50390767474,34.3821554469,10.7710376103,67.220292675,67.220292675
 01/05  11:00:00,55.7739131302,10.1747055583,0.0,0.44601451469,34.3821554469,10.7710376103,57.7710028914,57.7710028914
 01/05  12:00:00,55.6913337266,10.1747055583,0.0,0.363435111091,34.3821554469,10.7710376103,44.6033143767,44.6033143767
 01/05  13:00:00,55.6562884593,10.1747055583,0.0,0.328389843779,34.3821554469,10.7710376103,39.8199202069,39.8199202069
 01/05  14:00:00,55.6253590413,10.1747055583,0.0,0.297460425798,34.3821554469,10.7710376103,34.5270937815,34.5270937815
 01/05  15:00:00,55.627179109,10.1747055583,0.0,0.299280493459,34.3821554469,10.7710376103,33.7813269585,33.7813269585
 01/05  16:00:00,55.6333024375,10.1747055583,0.0,0.305403821981,34.3821554469,10.7710376103,32.455914902,32.455914902
 01/05  17:00:00,55.675880764,10.1747055583,0.0,0.347982148535,34.3821554469,10.7710376103,37.4154847733,37.4154847733
 01/05  18:00:00,58.5065969999,10.1747055583,0.0,0.423365051057,34.3821554469,10.7710376103,47.6254902256,47.6254902256
 01/05  19:00:00,51.4454080844,10.1747055583,0.0,0.509009907906,22.9214369646,9.5742556536,60.5305136499,60.5305136499
 01/05  20:00:00,51.5468377452,10.1747055583,0.0,0.610439568653,22.9214369646,9.5742556536,75.1742289684,75.1742289684
 01/05  21:00:00,46.5728314969,10.1747055583,0.0,0.653454771209,19.1011974705,8.3774736969,81.2905153377,81.2905153377
 01/05  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  03:00:00,12.5711947032,0.000984996982205,0.0,0.000526045814458,1.91011974705,2.3935639134,0.0,0.0
 01/06  04:00:00,12.5754644711,0.00295499094662,0.0,0.00282581970118,1.91011974705,2.3935639134,0.0,0.0
 01/06  05:00:00,12.6014373806,0.00590998189323,0.0,0.0258437382693,1.91011974705,2.3935639134,0.0,0.0
 01/06  06:00:00,12.682392806,0.0374909932316,0.0,0.0752181522926,1.91011974705,2.3935639134,0.753076479486,0.753076479486
 01/06  07:00:00,24.1362903349,10.1747055583,0.0,1.39190111619,1.91011974705,2.3935639134,184.204048445,184.204048445
 01/06  08:00:00,29.3420646176,10.1747055583,0.0,1.22908557763,7.6404789882,4.7871278268,144.331517306,144.331517306
 01/06  09:00:00,38.6843742908,10.1747055583,0.0,1.03099756509,19.1011974705,8.3774736969,124.089439286,124.089439286
 01/06  10:00:00,56.2318975566,10.1747055583,0.0,0.903998941078,34.3821554469,10.7710376103,105.989254368,105.989254368
 01/06  11:00:00,56.1552464844,10.1747055583,0.0,0.827347868935,34.3821554469,10.7710376103,99.0661299994,99.0661299994
 01/06  12:00:00,56.0910944901,10.1747055583,0.0,0.763195874579,34.3821554469,10.7710376103,91.1869436833,91.1869436833
 01/06  13:00:00,56.0737794441,10.1747055583,0.0,0.745880828633,34.3821554469,10.7710376103,90.3869316902,90.3869316902
 01/06  14:00:00,56.0557459855,10.1747055583,0.0,0.727847369984,34.3821554469,10.7710376103,87.960178588,87.960178588
 01/06  15:00:00,56.069062266,10.1747055583,0.0,0.741163650493,34.3821554469,10.7710376103,89.2697649896,89.2697649896
 01/06  16:00:00,56.0766681743,10.1747055583,0.0,0.748769558839,34.3821554469,10.7710376103,87.6139946329,87.6139946329
 01/06  17:00:00,56.1040141395,10.1747055583,0.0,0.776115523996,34.3821554469,10.7710376103,89.1817731212,89.1817731212
 01/06  18:00:00,58.9052503079,10.1747055583,0.0,0.822018359037,34.3821554469,10.7710376103,94.0077678669,94.0077678669
 01/06  19:00:00,51.795095788,10.1747055583,0.0,0.858697611504,22.9214369646,9.5742556536,99.0848442046,99.0848442046
 01/06  20:00:00,51.8436405653,10.1747055583,0.0,0.907242388844,22.9214369646,9.5742556536,106.303627148,106.303627148
 01/06  21:00:00,46.848380244,10.1747055583,0.0,0.929003518286,19.1011974705,8.3774736969,110.08256469,110.08256469
 01/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/07  01:00:00,12.0172011956,0.0182055609418,0.0,0.0277029525783,1.91011974705,1.79517293505,0.316686800674,0.316686800674
 01/07  02:00:00,12.1072828899,0.0502928240398,0.0,0.0856973837377,1.91011974705,1.79517293505,1.05834718702,1.05834718702
 01/07  03:00:00,12.1865860525,0.0943705487635,0.0,0.120922821589,1.91011974705,1.79517293505,1.92755289054,1.92755289054
 01/07  04:00:00,12.2776419952,0.159732209712,0.0,0.146617103397,1.91011974705,1.79517293505,3.30318732308,3.30318732308
 01/07  05:00:00,12.346182408,0.200680165203,0.0,0.174209560651,1.91011974705,1.79517293505,4.60984102878,4.60984102878
 01/07  06:00:00,12.4315723185,0.27270464404,0.0,0.187574992402,1.91011974705,1.79517293505,6.20710449311,6.20710449311
 01/07  07:00:00,23.5378993566,10.1747055583,0.0,1.39190111619,1.91011974705,1.79517293505,202.470225993,202.470225993
 01/07  08:00:00,24.4878587054,10.1747055583,0.0,1.39190111619,3.8202394941,3.5903458701,173.589315315,173.589315315
 01/07  09:00:00,28.9214853991,10.1747055583,0.0,1.30215157501,11.4607184823,5.9839097835,156.424511454,156.424511454
 01/07  10:00:00,43.7830939153,10.1747055583,0.0,1.11269573879,22.9214369646,9.5742556536,131.965623309,131.965623309
 01/07  11:00:00,56.3114581372,10.1747055583,0.0,0.983559521692,34.3821554469,10.7710376103,115.601913841,115.601913841
 01/07  12:00:00,56.1773405015,10.1747055583,0.0,0.849441886004,34.3821554469,10.7710376103,98.2189596895,98.2189596895
 01/07  13:00:00,56.1013043187,10.1747055583,0.0,0.773405703177,34.3821554469,10.7710376103,89.3650895091,89.3650895091
 01/07  14:00:00,56.0523190419,10.1747055583,0.0,0.724420426423,34.3821554469,10.7710376103,82.684394528,82.684394528
 01/07  15:00:00,56.0209148099,10.1747055583,0.0,0.69301619442,34.3821554469,10.7710376103,77.4506644835,77.4506644835
 01/07  16:00:00,56.0144459099,10.1747055583,0.0,0.686547294399,34.3821554469,10.7710376103,75.0637522499,75.0637522499
 01/07  17:00:00,56.0202583888,10.1747055583,0.0,0.692359773339,34.3821554469,10.7710376103,73.2912090163,73.2912090163
 01/07  18:00:00,58.8346249675,10.1747055583,0.0,0.751393018652,34.3821554469,10.7710376103,80.4883886833,80.4883886833
 01/07  19:00:00,46.7718663253,10.1747055583,0.0,0.85248959959,19.1011974705,8.3774736969,99.6736668505,99.6736668505
 01/07  20:00:00,36.7803439247,10.1747055583,0.0,0.895010100637,11.4607184823,5.9839097835,107.086865452,107.086865452
 01/07  21:00:00,36.8045743511,10.1747055583,0.0,0.919240527022,11.4607184823,5.9839097835,109.837546043,109.837546043
 01/07  22:00:00,26.8094139537,10.1747055583,0.0,0.958123031153,3.8202394941,3.5903458701,118.814827073,118.814827073
 01/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  01:00:00,11.9797733451,0.00196999396441,0.0,0.0065106689991,1.91011974705,1.79517293505,0.0,0.0
 01/08  02:00:00,12.1459869597,0.0857385571728,0.0,0.0889557203895,1.91011974705,1.79517293505,1.7822658121,1.7822658121
 01/08  03:00:00,12.2833714463,0.148937416822,0.0,0.163141347425,1.91011974705,1.79517293505,3.11552584943,3.11552584943
 01/08  04:00:00,12.4199907274,0.254865039061,0.0,0.193833006277,1.91011974705,1.79517293505,5.75543853657,5.75543853657
 01/08  05:00:00,12.4417544292,0.262636145372,0.0,0.207825601745,1.91011974705,1.79517293505,6.07730617614,6.07730617614
 01/08  06:00:00,12.5749502612,0.361439701518,0.0,0.24221787759,1.91011974705,1.79517293505,8.48869312898,8.48869312898
 01/08  07:00:00,12.5752605099,0.346610502013,0.0,0.257357325791,1.91011974705,1.79517293505,8.18245698783,8.18245698783
 01/08  08:00:00,9.90427188904,0.430454007525,0.0,0.257858532752,1.91011974705,1.79517293505,10.2741229476,10.2741229476
 01/08  09:00:00,18.9771920387,10.1747055583,0.0,1.39190111619,3.8202394941,3.5903458701,209.852831742,209.852831742
 01/08  10:00:00,18.932953445,10.1747055583,0.0,1.34766252245,3.8202394941,3.5903458701,184.734293961,184.734293961
 01/08  11:00:00,33.7145639323,10.1747055583,0.0,1.07820865741,15.2809579764,7.1806917402,158.972248233,158.972248233
 01/08  12:00:00,33.493062734,10.1747055583,0.0,0.856707459142,15.2809579764,7.1806917402,146.891546343,146.891546343
 01/08  13:00:00,43.3695857564,10.1747055583,0.0,0.69918757994,22.9214369646,9.5742556536,129.743136942,129.743136942
 01/08  14:00:00,43.3065030118,10.1747055583,0.0,0.63610483527,22.9214369646,9.5742556536,122.245035465,122.245035465
 01/08  15:00:00,43.2795150954,10.1747055583,0.0,0.609116918935,22.9214369646,9.5742556536,116.640272307,116.640272307
 01/08  16:00:00,43.3114145421,10.1747055583,0.0,0.641016365627,22.9214369646,9.5742556536,113.020656147,113.020656147
 01/08  17:00:00,43.3497128634,10.1747055583,0.0,0.6793146869,22.9214369646,9.5742556536,107.733714236,107.733714236
 01/08  18:00:00,35.8058942428,10.1747055583,0.0,0.414205634534,15.2809579764,7.1806917402,135.208265688,135.208265688
 01/08  19:00:00,31.3981903596,10.1747055583,0.0,0.529877986343,7.6404789882,4.7871278268,147.206126742,147.206126742
 01/08  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  23:00:00,12.0330450586,0.0356412224181,0.0,0.0261111540643,1.91011974705,1.79517293505,0.732455200911,0.732455200911
 01/08  24:00:00,12.111575363,0.0613400019,0.0,0.0789426789738,1.91011974705,1.79517293505,1.23649996942,1.23649996942
 01/09  01:00:00,12.8749924877,0.189252165118,0.0,0.116056662164,1.91011974705,2.3935639134,4.45278276044,4.45278276044
 01/09  02:00:00,12.9578406099,0.235288266773,0.0,0.152868682653,1.91011974705,2.3935639134,5.72554066654,5.72554066654
 01/09  03:00:00,13.0980725149,0.344172267912,0.0,0.184216586556,1.91011974705,2.3935639134,8.27769128935,8.27769128935
 01/09  04:00:00,13.105035074,0.321873040549,0.0,0.213478373039,1.91011974705,2.3935639134,7.85571740802,7.85571740802
 01/09  05:00:00,13.2262875036,0.426851811597,0.0,0.229752031511,1.91011974705,2.3935639134,10.2714566682,10.2714566682
 01/09  06:00:00,13.1859509005,0.370194929219,0.0,0.246072310874,1.91011974705,2.3935639134,9.05616906646,9.05616906646
 01/09  07:00:00,24.1362903349,10.1747055583,0.0,1.39190111619,1.91011974705,2.3935639134,212.281488552,212.281488552
 01/09  08:00:00,29.5048801562,10.1747055583,0.0,1.39190111619,7.6404789882,4.7871278268,188.665156438,188.665156438
 01/09  09:00:00,38.7761233545,10.1747055583,0.0,1.12274662883,19.1011974705,8.3774736969,153.575485618,153.575485618
 01/09  10:00:00,55.9826476049,10.1747055583,0.0,0.654748989349,34.3821554469,10.7710376103,113.959269433,113.959269433
 01/09  11:00:00,55.6764915687,10.1747055583,0.0,0.348592953176,34.3821554469,10.7710376103,89.8360957633,89.8360957633
 01/09  12:00:00,55.4002598184,10.1737205613,0.0,0.073346199919,34.3821554469,10.7710376103,60.4265355953,60.4265355953
 01/09  13:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,40.763591618,40.763591618
 01/09  14:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,27.743814563,27.743814563
 01/09  15:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,18.2461056423,18.2461056423
 01/09  16:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,10.7447454321,10.7447454321
 01/09  17:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,12.9527303019,12.9527303019
 01/09  18:00:00,58.1476130304,10.1727355643,0.0,0.0663510754775,34.3821554469,10.7710376103,28.7348129441,28.7348129441
 01/09  19:00:00,51.2554081539,10.1747055583,0.0,0.319009977352,22.9214369646,9.5742556536,51.3665274374,51.3665274374
 01/09  20:00:00,51.3949644701,10.1747055583,0.0,0.458566293555,22.9214369646,9.5742556536,69.2478885266,69.2478885266
 01/09  21:00:00,46.3882783921,10.1747055583,0.0,0.468901666366,19.1011974705,8.3774736969,68.9724956587,68.9724956587
 01/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  07:00:00,24.067734445,10.1747055583,0.0,1.32334522624,1.91011974705,2.3935639134,173.415361551,173.415361551
 01/10  08:00:00,29.2215749563,10.1747055583,0.0,1.10859591635,7.6404789882,4.7871278268,146.028184887,146.028184887
 01/10  09:00:00,38.6859874965,10.1747055583,0.0,1.03261077082,19.1011974705,8.3774736969,137.062252548,137.062252548
 01/10  10:00:00,56.226690323,10.1747055583,0.0,0.89879170749,34.3821554469,10.7710376103,115.393438851,115.393438851
 01/10  11:00:00,56.1260421122,10.1747055583,0.0,0.798143496667,34.3821554469,10.7710376103,104.344720159,104.344720159
 01/10  12:00:00,56.0247897103,10.1747055583,0.0,0.696891094781,34.3821554469,10.7710376103,90.4373572489,90.4373572489
 01/10  13:00:00,55.9291788092,10.1747055583,0.0,0.601280193735,34.3821554469,10.7710376103,84.5930653694,84.5930653694
 01/10  14:00:00,55.6595507452,10.1747055583,0.0,0.331652129719,34.3821554469,10.7710376103,75.956434845,75.956434845
 01/10  15:00:00,55.6734361494,10.1747055583,0.0,0.34553753391,34.3821554469,10.7710376103,74.5986851373,74.5986851373
 01/10  16:00:00,55.678873082,10.1747055583,0.0,0.350974466498,34.3821554469,10.7710376103,71.7754549162,71.7754549162
 01/10  17:00:00,55.778812586,10.1747055583,0.0,0.450913970468,34.3821554469,10.7710376103,73.0468786285,73.0468786285
 01/10  18:00:00,58.6858997904,10.1747055583,0.0,0.602667841517,34.3821554469,10.7710376103,84.0946730745,84.0946730745
 01/10  19:00:00,51.6881210548,10.1747055583,0.0,0.751722878272,22.9214369646,9.5742556536,99.9281117916,99.9281117916
 01/10  20:00:00,51.8059925238,10.1747055583,0.0,0.869594347308,22.9214369646,9.5742556536,115.233409668,115.233409668
 01/10  21:00:00,46.8455658957,10.1747055583,0.0,0.926189169968,19.1011974705,8.3774736969,122.220757391,122.220757391
 01/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  24:00:00,12.5956608507,0.0184992227307,0.0,0.00747796751851,1.91011974705,2.3935639134,0.394153729738,0.394153729738
 01/11  01:00:00,12.8324035654,0.157934183114,0.0,0.104785721843,1.91011974705,2.3935639134,3.58408176396,3.58408176396
 01/11  02:00:00,13.0336596559,0.288106415418,0.0,0.175869580049,1.91011974705,2.3935639134,6.87823768325,6.87823768325
 01/11  03:00:00,13.1448798884,0.363277802041,0.0,0.211918425877,1.91011974705,2.3935639134,8.61351420728,8.61351420728
 01/11  04:00:00,13.2343118334,0.426589679044,0.0,0.238038493898,1.91011974705,2.3935639134,10.4671004921,10.4671004921
 01/11  05:00:00,13.2703472472,0.44011340795,0.0,0.260550178783,1.91011974705,2.3935639134,10.4864389357,10.4864389357
 01/11  06:00:00,13.357497916,0.50887030653,0.0,0.278943949021,1.91011974705,2.3935639134,12.5405987392,12.5405987392
 01/11  07:00:00,24.1362903349,10.1747055583,0.0,1.39190111619,1.91011974705,2.3935639134,213.408976937,213.408976937
 01/11  08:00:00,29.5048801562,10.1747055583,0.0,1.39190111619,7.6404789882,4.7871278268,210.210875326,210.210875326
 01/11  09:00:00,39.0452778419,10.1747055583,0.0,1.39190111619,19.1011974705,8.3774736969,187.917102469,187.917102469
 01/11  10:00:00,56.5565844916,10.1747055583,0.0,1.22868587605,34.3821554469,10.7710376103,159.780366396,159.780366396
 01/11  11:00:00,56.4622176441,10.1747055583,0.0,1.13431902862,34.3821554469,10.7710376103,147.177284802,147.177284802
 01/11  12:00:00,56.3858257838,10.1747055583,0.0,1.05792716834,34.3821554469,10.7710376103,135.008740664,135.008740664
 01/11  13:00:00,56.3506057113,10.1747055583,0.0,1.02270709584,34.3821554469,10.7710376103,130.796863146,130.796863146
 01/11  14:00:00,56.3054421128,10.1747055583,0.0,0.977543497293,34.3821554469,10.7710376103,123.96018907,123.96018907
 01/11  15:00:00,56.2790051237,10.1747055583,0.0,0.951106508224,34.3821554469,10.7710376103,118.6460545,118.6460545
 01/11  16:00:00,56.2596927064,10.1747055583,0.0,0.931794090848,34.3821554469,10.7710376103,113.67598175,113.67598175
 01/11  17:00:00,56.2329342907,10.1747055583,0.0,0.905035675178,34.3821554469,10.7710376103,113.945271859,113.945271859
 01/11  18:00:00,59.067126806,10.1747055583,0.0,0.98389485717,34.3821554469,10.7710376103,124.589279907,124.589279907
 01/11  19:00:00,52.0611502269,10.1747055583,0.0,1.12475205037,22.9214369646,9.5742556536,137.896209201,137.896209201
 01/11  20:00:00,52.1615475531,10.1747055583,0.0,1.22514937661,22.9214369646,9.5742556536,150.737520101,150.737520101
 01/11  21:00:00,47.187404535,10.1747055583,0.0,1.26802780931,19.1011974705,8.3774736969,157.148803369,157.148803369
 01/11  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/11  23:00:00,12.7249843242,0.0931045761614,0.0,0.0621960876283,1.91011974705,2.3935639134,1.94627808956,1.94627808956
 01/11  24:00:00,13.0877124098,0.320911507298,0.0,0.197117242081,1.91011974705,2.3935639134,7.67944053887,7.67944053887
 01/12  01:00:00,13.2737284552,0.435764068705,0.0,0.268280726034,1.91011974705,2.3935639134,10.391186776,10.391186776
 01/12  02:00:00,13.3922341485,0.504817131613,0.0,0.317733356484,1.91011974705,2.3935639134,12.2404810205,12.2404810205
 01/12  03:00:00,13.5049503929,0.586180096423,0.0,0.349086636058,1.91011974705,2.3935639134,14.0907370164,14.0907370164
 01/12  04:00:00,13.5502085307,0.604050325664,0.0,0.376474544604,1.91011974705,2.3935639134,14.7259440195,14.7259440195
 01/12  05:00:00,13.641162234,0.669812420773,0.0,0.401666152822,1.91011974705,2.3935639134,16.1508363766,16.1508363766
 01/12  06:00:00,14.0445050948,1.03981798743,0.0,0.435003446938,1.91011974705,2.3935639134,23.0645100109,23.0645100109
 01/12  07:00:00,24.1362903349,10.1747055583,0.0,1.39190111619,1.91011974705,2.3935639134,213.408976937,213.408976937
 01/12  08:00:00,29.5048801562,10.1747055583,0.0,1.39190111619,7.6404789882,4.7871278268,213.408976937,213.408976937
 01/12  09:00:00,39.0452778419,10.1747055583,0.0,1.39190111619,19.1011974705,8.3774736969,213.102033601,213.102033601
 01/12  10:00:00,56.7197997317,10.1747055583,0.0,1.39190111619,34.3821554469,10.7710376103,191.846990543,191.846990543
 01/12  11:00:00,56.7197997317,10.1747055583,0.0,1.39190111619,34.3821554469,10.7710376103,179.687548701,179.687548701
 01/12  12:00:00,56.7179191454,10.1747055583,0.0,1.39002052989,34.3821554469,10.7710376103,166.493117409,166.493117409
 01/12  13:00:00,56.6635174502,10.1747055583,0.0,1.33561883472,34.3821554469,10.7710376103,161.917917802,161.917917802
 01/12  14:00:00,56.6216914602,10.1747055583,0.0,1.29379284471,34.3821554469,10.7710376103,158.237383089,158.237383089
 01/12  15:00:00,56.6055302731,10.1747055583,0.0,1.2776316576,34.3821554469,10.7710376103,155.21633238,155.21633238
 01/12  16:00:00,56.5904409703,10.1747055583,0.0,1.2625423548,34.3821554469,10.7710376103,150.268684544,150.268684544
 01/12  17:00:00,56.6125331627,10.1747055583,0.0,1.28463454719,34.3821554469,10.7710376103,151.09350568,151.09350568
 01/12  18:00:00,59.4075802135,10.1747055583,0.0,1.32434826468,34.3821554469,10.7710376103,155.342176337,155.342176337
 01/12  19:00:00,52.3115877255,10.1747055583,0.0,1.37518954897,22.9214369646,9.5742556536,163.673322815,163.673322815
 01/12  20:00:00,52.3282992927,10.1747055583,0.0,1.39190111619,22.9214369646,9.5742556536,173.128071424,173.128071424
 01/12  21:00:00,47.3112778419,10.1747055583,0.0,1.39190111619,19.1011974705,8.3774736969,176.848984934,176.848984934
 01/12  22:00:00,20.7169846965,0.019679636336,0.0,0.0036982451314,7.6404789882,4.7871278268,0.445789814612,0.445789814612
 01/12  23:00:00,13.0592953691,0.309185099246,0.0,0.18042660945,1.91011974705,2.3935639134,7.19276141775,7.19276141775
 01/12  24:00:00,13.3719874214,0.492088436181,0.0,0.310215324749,1.91011974705,2.3935639134,11.6955407599,11.6955407599
 01/13  01:00:00,13.553676247,0.611070375303,0.0,0.372922211294,1.91011974705,2.3935639134,14.7927406075,14.7927406075
 01/13  02:00:00,13.6369482938,0.653774710557,0.0,0.41348992281,1.91011974705,2.3935639134,15.6808805988,15.6808805988
 01/13  03:00:00,13.7443975536,0.72802289457,0.0,0.446690998557,1.91011974705,2.3935639134,17.7303394322,17.7303394322
 01/13  04:00:00,14.1088991813,1.05358504168,0.0,0.485630479207,1.91011974705,2.3935639134,23.5403943202,23.5403943202
 01/13  05:00:00,14.5489313601,1.46247505597,0.0,0.516772643654,1.91011974705,2.3935639134,31.5800648934,31.5800648934
 01/13  06:00:00,14.4439451037,1.33985225859,0.0,0.534409184656,1.91011974705,2.3935639134,29.1096320569,29.1096320569
 01/13  07:00:00,24.1362903349,10.1747055583,0.0,1.39190111619,1.91011974705,2.3935639134,213.408976937,213.408976937
 01/13  08:00:00,29.5048801562,10.1747055583,0.0,1.39190111619,7.6404789882,4.7871278268,213.408976937,213.408976937
 01/13  09:00:00,39.0452778419,10.1747055583,0.0,1.39190111619,19.1011974705,8.3774736969,213.408976937,213.408976937
 01/13  10:00:00,56.7197997317,10.1747055583,0.0,1.39190111619,34.3821554469,10.7710376103,202.455426886,202.455426886
 01/13  11:00:00,56.7197997317,10.1747055583,0.0,1.39190111619,34.3821554469,10.7710376103,188.663877492,188.663877492
 01/13  12:00:00,56.7197997317,10.1747055583,0.0,1.39190111619,34.3821554469,10.7710376103,177.670696884,177.670696884
 01/13  13:00:00,56.7197997317,10.1747055583,0.0,1.39190111619,34.3821554469,10.7710376103,168.988215359,168.988215359
 01/13  14:00:00,56.6778329084,10.1747055583,0.0,1.34993429285,34.3821554469,10.7710376103,159.115000924,159.115000924
 01/13  15:00:00,56.6229051017,10.1747055583,0.0,1.29500648623,34.3821554469,10.7710376103,153.224277013,153.224277013
 01/13  16:00:00,56.5949358384,10.1747055583,0.0,1.26703722286,34.3821554469,10.7710376103,147.729875643,147.729875643
 01/13  17:00:00,56.6074588318,10.1747055583,0.0,1.27956021632,34.3821554469,10.7710376103,148.009055894,148.009055894
 01/13  18:00:00,59.4205275226,10.1747055583,0.0,1.3372955738,34.3821554469,10.7710376103,155.022002058,155.022002058
 01/13  19:00:00,52.3163857243,10.1747055583,0.0,1.37998754782,22.9214369646,9.5742556536,162.010578025,162.010578025
 01/13  20:00:00,52.3282992927,10.1747055583,0.0,1.39190111619,22.9214369646,9.5742556536,168.810313587,168.810313587
 01/13  21:00:00,47.3112778419,10.1747055583,0.0,1.39190111619,19.1011974705,8.3774736969,172.347046005,172.347046005
 01/13  22:00:00,20.69583498,0.000984996982205,0.0,0.00124316800721,7.6404789882,4.7871278268,0.0,0.0
 01/13  23:00:00,13.0131657674,0.275912405252,0.0,0.167569701689,1.91011974705,2.3935639134,6.51296227405,6.51296227405
 01/13  24:00:00,13.3338741102,0.468346177742,0.0,0.295844272026,1.91011974705,2.3935639134,11.0883839644,11.0883839644
 01/14  01:00:00,12.9229768846,0.593689505178,0.0,0.35799469732,1.91011974705,1.79517293505,14.4784239,14.4784239
 01/14  02:00:00,13.0215332428,0.64521342489,0.0,0.405027135846,1.91011974705,1.79517293505,15.3767302475,15.3767302475
 01/14  03:00:00,13.0953008876,0.696056577635,0.0,0.427951627869,1.91011974705,1.79517293505,17.0527473149,17.0527473149
 01/14  04:00:00,13.1170433301,0.699822438595,0.0,0.445928209414,1.91011974705,1.79517293505,16.7583467338,16.7583467338
 01/14  05:00:00,13.585833849,1.15059890687,0.0,0.463942259986,1.91011974705,1.79517293505,25.621957153,25.621957153
 01/14  06:00:00,13.677198125,1.22603530214,0.0,0.479870140795,1.91011974705,1.79517293505,26.520824813,26.520824813
 01/14  07:00:00,23.5378993566,10.1747055583,0.0,1.39190111619,1.91011974705,1.79517293505,213.408976937,213.408976937
 01/14  08:00:00,24.4878587054,10.1747055583,0.0,1.39190111619,3.8202394941,3.5903458701,213.408976937,213.408976937
 01/14  09:00:00,29.0112349403,10.1747055583,0.0,1.39190111619,11.4607184823,5.9839097835,210.829984799,210.829984799
 01/14  10:00:00,44.0622992927,10.1747055583,0.0,1.39190111619,22.9214369646,9.5742556536,185.451727448,185.451727448
 01/14  11:00:00,56.5719471725,10.1747055583,0.0,1.24404855701,34.3821554469,10.7710376103,163.100594091,163.100594091
 01/14  12:00:00,56.3569676719,10.1747055583,0.0,1.02906905641,34.3821554469,10.7710376103,143.421797349,143.421797349
 01/14  13:00:00,56.2310486594,10.1747055583,0.0,0.90315004393,34.3821554469,10.7710376103,130.756517842,130.756517842
 01/14  14:00:00,56.0578691467,10.1747055583,0.0,0.729970531243,34.3821554469,10.7710376103,121.251865552,121.251865552
 01/14  15:00:00,56.0145110405,10.1747055583,0.0,0.686612425025,34.3821554469,10.7710376103,116.143487569,116.143487569
 01/14  16:00:00,56.0589838877,10.1747055583,0.0,0.731085272198,34.3821554469,10.7710376103,109.599090821,109.599090821
 01/14  17:00:00,56.1094479114,10.1747055583,0.0,0.781549295869,34.3821554469,10.7710376103,104.727578408,104.727578408
 01/14  18:00:00,57.5770774637,10.1747055583,0.0,0.871512181494,34.3821554469,10.7710376103,108.497160627,108.497160627
 01/14  19:00:00,46.8988817957,10.1747055583,0.0,0.979505070019,19.1011974705,8.3774736969,122.718902245,122.718902245
 01/14  20:00:00,36.9016615189,10.1747055583,0.0,1.01632769481,11.4607184823,5.9839097835,128.428980027,128.428980027
 01/14  21:00:00,36.9281446338,10.1747055583,0.0,1.04281080973,11.4607184823,5.9839097835,131.699536257,131.699536257
 01/14  22:00:00,26.9141636907,10.1747055583,0.0,1.06287276819,3.8202394941,3.5903458701,137.844872049,137.844872049
 01/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  01:00:00,11.9722776791,0.000984996982205,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  02:00:00,12.0542602356,0.0311754526682,0.0,0.051792100822,1.91011974705,1.79517293505,0.602476962498,0.602476962498
 01/15  03:00:00,12.263371989,0.16554298219,0.0,0.126536324699,1.91011974705,1.79517293505,3.82663900156,3.82663900156
 01/15  04:00:00,12.4154689371,0.27444873395,0.0,0.169727521048,1.91011974705,1.79517293505,6.45810109757,6.45810109757
 01/15  05:00:00,12.5164380928,0.338321682175,0.0,0.206823728517,1.91011974705,1.79517293505,8.26295712602,8.26295712602
 01/15  06:00:00,12.5218329751,0.341968839546,0.0,0.208571453435,1.91011974705,1.79517293505,8.12238142514,8.12238142514
 01/15  07:00:00,12.4729575623,0.306345614868,0.0,0.195319265346,1.91011974705,1.79517293505,7.49815352487,7.49815352487
 01/15  08:00:00,9.68663881276,0.292066258408,0.0,0.178613205583,1.91011974705,1.79517293505,6.95010309992,6.95010309992
 01/15  09:00:00,18.8880744201,10.1747055583,0.0,1.30278349757,3.8202394941,3.5903458701,183.936658598,183.936658598
 01/15  10:00:00,18.3203471372,10.1747055583,0.0,0.735056214731,3.8202394941,3.5903458701,135.805897019,135.805897019
 01/15  11:00:00,33.0094365254,10.1747055583,0.0,0.373081250527,15.2809579764,7.1806917402,104.269356471,104.269356471
 01/15  12:00:00,32.7999934234,10.1747055583,0.0,0.163638148493,15.2809579764,7.1806917402,86.8935547712,86.8935547712
 01/15  13:00:00,42.674083576,10.1707655704,0.0,0.00762538738904,22.9214369646,9.5742556536,59.9573404541,59.9573404541
 01/15  14:00:00,42.6644881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,44.5234354582,44.5234354582
 01/15  15:00:00,42.6644881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,33.6498960488,33.6498960488
 01/15  16:00:00,42.6644881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,24.4358322982,24.4358322982
 01/15  17:00:00,42.6644881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,22.3121293811,22.3121293811
 01/15  18:00:00,34.0081119597,10.1687955764,0.0,0.0,15.2809579764,7.1806917402,47.5624571522,47.5624571522
 01/15  19:00:00,30.9788577164,10.1747055583,0.0,0.110545343105,7.6404789882,4.7871278268,85.8787965757,85.8787965757
 01/15  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  03:00:00,12.0785961468,0.0969352200763,0.0,0.010368244633,1.91011974705,1.79517293505,2.61994771801,2.61994771801
 01/16  04:00:00,12.2361989075,0.197822180065,0.0,0.0670840453227,1.91011974705,1.79517293505,5.07915190106,5.07915190106
 01/16  05:00:00,12.367658335,0.283021049665,0.0,0.11334460327,1.91011974705,1.79517293505,7.11769384964,7.11769384964
 01/16  06:00:00,12.4774830177,0.344016995799,0.0,0.162173339806,1.91011974705,1.79517293505,8.40393196293,8.40393196293
 01/16  07:00:00,12.6102244943,0.432735815179,0.0,0.206195997057,1.91011974705,1.79517293505,10.7764735935,10.7764735935
 01/16  08:00:00,9.89675936119,0.460429473567,0.0,0.220370538854,1.91011974705,1.79517293505,11.2220478804,11.2220478804
 01/16  09:00:00,18.9709971585,10.1747055583,0.0,1.38570623602,3.8202394941,3.5903458701,212.019857321,212.019857321
 01/16  10:00:00,18.5749879299,10.1747055583,0.0,0.989697007429,3.8202394941,3.5903458701,173.526687698,173.526687698
 01/16  11:00:00,33.244412226,10.1747055583,0.0,0.608056951115,15.2809579764,7.1806917402,138.824260056,138.824260056
 01/16  12:00:00,33.1312955596,10.1747055583,0.0,0.494940284662,15.2809579764,7.1806917402,125.080194386,125.080194386
 01/16  13:00:00,43.1154241402,10.1747055583,0.0,0.445025963669,22.9214369646,9.5742556536,102.524105809,102.524105809
 01/16  14:00:00,43.1218310605,10.1747055583,0.0,0.451432883953,22.9214369646,9.5742556536,96.1059731786,96.1059731786
 01/16  15:00:00,43.1343189581,10.1747055583,0.0,0.463920781585,22.9214369646,9.5742556536,93.1889227233,93.1889227233
 01/16  16:00:00,43.1762683205,10.1747055583,0.0,0.505870143978,22.9214369646,9.5742556536,89.9466607677,89.9466607677
 01/16  17:00:00,43.2775955923,10.1747055583,0.0,0.607197415823,22.9214369646,9.5742556536,94.4323558756,94.4323558756
 01/16  18:00:00,34.3550407762,10.1747055583,0.0,0.341018834618,15.2809579764,7.1806917402,127.411927039,127.411927039
 01/16  19:00:00,31.3228576529,10.1747055583,0.0,0.45454527958,7.6404789882,4.7871278268,146.48503092,146.48503092
 01/16  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  23:00:00,12.0097030375,0.0274417589972,0.0,0.0109685964131,1.91011974705,1.79517293505,0.583908123775,0.583908123775
 01/16  24:00:00,12.2111566428,0.166033899385,0.0,0.0738300612725,1.91011974705,1.79517293505,3.95268096304,3.95268096304
 01/17  01:00:00,12.9531989434,0.26231876583,0.0,0.121196517102,1.91011974705,2.3935639134,6.51506366765,6.51506366765
 01/17  02:00:00,13.0242670462,0.297946041687,0.0,0.156637344097,1.91011974705,2.3935639134,7.13405645819,7.13405645819
 01/17  03:00:00,13.1150724132,0.361817834234,0.0,0.183570918502,1.91011974705,2.3935639134,8.95869713169,8.95869713169
 01/17  04:00:00,13.1481165242,0.376473275068,0.0,0.201959588663,1.91011974705,2.3935639134,9.0321717673,9.0321717673
 01/17  05:00:00,13.2526113889,0.454684927488,0.0,0.228242801003,1.91011974705,2.3935639134,11.2671772017,11.2671772017
 01/17  06:00:00,13.2860452233,0.46380110389,0.0,0.252560458918,1.91011974705,2.3935639134,11.1400959531,11.1400959531
 01/17  07:00:00,24.1362903349,10.1747055583,0.0,1.39190111619,1.91011974705,2.3935639134,213.408976937,213.408976937
 01/17  08:00:00,29.5048801562,10.1747055583,0.0,1.39190111619,7.6404789882,4.7871278268,208.182125499,208.182125499
 01/17  09:00:00,39.0322262819,10.1747055583,0.0,1.37884955623,19.1011974705,8.3774736969,180.915264102,180.915264102
 01/17  10:00:00,56.4086919073,10.1747055583,0.0,1.08079329182,34.3821554469,10.7710376103,146.048824878,146.048824878
 01/17  11:00:00,56.2015036404,10.1747055583,0.0,0.873605024898,34.3821554469,10.7710376103,126.340540465,126.340540465
 01/17  12:00:00,56.0467693461,10.1747055583,0.0,0.718870730642,34.3821554469,10.7710376103,107.025280055,107.025280055
 01/17  13:00:00,55.7858700752,10.1747055583,0.0,0.457971459719,34.3821554469,10.7710376103,93.2523716692,93.2523716692
 01/17  14:00:00,55.6207256981,10.1747055583,0.0,0.292827082645,34.3821554469,10.7710376103,78.336002394,78.336002394
 01/17  15:00:00,55.7119153985,10.1747055583,0.0,0.384016782962,34.3821554469,10.7710376103,67.5502068631,67.5502068631
 01/17  16:00:00,55.6966786708,10.1747055583,0.0,0.36878005529,34.3821554469,10.7710376103,55.8787005064,55.8787005064
 01/17  17:00:00,55.7232193857,10.1747055583,0.0,0.395320770233,34.3821554469,10.7710376103,53.7077702884,53.7077702884
 01/17  18:00:00,57.2146865484,10.1747055583,0.0,0.509121266192,34.3821554469,10.7710376103,67.0018009097,67.0018009097
 01/17  19:00:00,51.630196202,10.1747055583,0.0,0.693798025475,22.9214369646,9.5742556536,90.8566200457,90.8566200457
 01/17  20:00:00,51.7503485851,10.1747055583,0.0,0.813950408552,22.9214369646,9.5742556536,106.941364927,106.941364927
 01/17  21:00:00,46.7656794041,10.1747055583,0.0,0.846302678397,19.1011974705,8.3774736969,111.087415774,111.087415774
 01/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  01:00:00,12.6407038144,0.0428867741946,0.0,0.0281333797717,1.91011974705,2.3935639134,0.928719741557,0.928719741557
 01/18  02:00:00,12.9116554363,0.22322187261,0.0,0.118749903238,1.91011974705,2.3935639134,5.34691678361,5.34691678361
 01/18  03:00:00,13.0473530518,0.313183668603,0.0,0.164485722731,1.91011974705,2.3935639134,7.53766952682,7.53766952682
 01/18  04:00:00,13.0911064847,0.328780960894,0.0,0.192641863357,1.91011974705,2.3935639134,7.94718012683,7.94718012683
 01/18  05:00:00,13.2620431987,0.454024923708,0.0,0.23833461457,1.91011974705,2.3935639134,11.0198628015,11.0198628015
 01/18  06:00:00,13.3031175687,0.464506806609,0.0,0.268927101691,1.91011974705,2.3935639134,11.2942106974,11.2942106974
 01/18  07:00:00,24.1362903349,10.1747055583,0.0,1.39190111619,1.91011974705,2.3935639134,213.408976937,213.408976937
 01/18  08:00:00,29.5048801562,10.1747055583,0.0,1.39190111619,7.6404789882,4.7871278268,213.292400118,213.292400118
 01/18  09:00:00,39.0138773907,10.1747055583,0.0,1.36050066497,19.1011974705,8.3774736969,181.393267986,181.393267986
 01/18  10:00:00,56.2300874074,10.1747055583,0.0,0.902188791878,34.3821554469,10.7710376103,118.594325825,118.594325825
 01/18  11:00:00,55.8930906061,10.1747055583,0.0,0.565191990582,34.3821554469,10.7710376103,80.866881079,80.866881079
 01/18  12:00:00,55.6172793281,10.1747055583,0.0,0.28938071256,34.3821554469,10.7710376103,55.3356631693,55.3356631693
 01/18  13:00:00,55.4489256523,10.1747055583,0.0,0.121027036754,34.3821554469,10.7710376103,39.315292643,39.315292643
 01/18  14:00:00,55.3695392225,10.1747055583,0.0,0.041640607045,34.3821554469,10.7710376103,26.1033929288,26.1033929288
 01/18  15:00:00,55.3982883007,10.1747055583,0.0,0.0703896852176,34.3821554469,10.7710376103,13.6168129723,13.6168129723
 01/18  16:00:00,55.3730745322,10.1747055583,0.0,0.0451759166804,34.3821554469,10.7710376103,6.69834252089,6.69834252089
 01/18  17:00:00,55.361657071,10.1747055583,0.0,0.0337584555444,34.3821554469,10.7710376103,10.94780169,10.94780169
 01/18  18:00:00,56.8826049687,10.1747055583,0.0,0.177039686572,34.3821554469,10.7710376103,25.0641314993,25.0641314993
 01/18  19:00:00,51.2759459738,10.1747055583,0.0,0.339547797332,22.9214369646,9.5742556536,41.7195817182,41.7195817182
 01/18  20:00:00,51.384976762,10.1747055583,0.0,0.448578585488,22.9214369646,9.5742556536,55.5882460341,55.5882460341
 01/18  21:00:00,46.4131160113,10.1747055583,0.0,0.493739285612,19.1011974705,8.3774736969,61.2346015484,61.2346015484
 01/18  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  05:00:00,12.5706686574,0.000984996982205,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  06:00:00,12.6032692614,0.00590998189323,0.0,0.0276756190721,1.91011974705,2.3935639134,0.0,0.0
 01/19  07:00:00,24.1362903349,10.1747055583,0.0,1.39190111619,1.91011974705,2.3935639134,191.370481143,191.370481143
 01/19  08:00:00,29.403177503,10.1747055583,0.0,1.29019846304,7.6404789882,4.7871278268,160.38616126,160.38616126
 01/19  09:00:00,38.732182033,10.1747055583,0.0,1.07880530731,19.1011974705,8.3774736969,142.385542837,142.385542837
 01/19  10:00:00,56.0642018788,10.1747055583,0.0,0.736303263283,34.3821554469,10.7710376103,101.272729382,101.272729382
 01/19  11:00:00,55.7427526342,10.1747055583,0.0,0.414854018658,34.3821554469,10.7710376103,67.5905651388,67.5905651388
 01/19  12:00:00,55.5015264745,10.1747055583,0.0,0.173627858984,34.3821554469,10.7710376103,41.3598378676,41.3598378676
 01/19  13:00:00,55.4296371069,10.1747055583,0.0,0.101738491405,34.3821554469,10.7710376103,28.9430916196,28.9430916196
 01/19  14:00:00,55.3238888331,10.1697805734,0.0,0.000915202508742,34.3821554469,10.7710376103,21.1126023373,21.1126023373
 01/19  15:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,9.48528666193,9.48528666193
 01/19  16:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,3.84806550458,3.84806550458
 01/19  17:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,3.24867909994,3.24867909994
 01/19  18:00:00,56.7932629597,10.1747055583,0.0,0.0876976775622,34.3821554469,10.7710376103,12.2424753544,12.2424753544
 01/19  19:00:00,51.167751614,10.1747055583,0.0,0.231353437487,22.9214369646,9.5742556536,26.9482959379,26.9482959379
 01/19  20:00:00,51.2883032231,10.1747055583,0.0,0.351905046628,22.9214369646,9.5742556536,45.2133054465,45.2133054465
 01/19  21:00:00,46.3793355402,10.1747055583,0.0,0.459958814536,19.1011974705,8.3774736969,61.6208574926,61.6208574926
 01/19  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
