Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/08  07:00:00,23.0683512162,10.1747055583,0.0,0.323961997442,1.91011974705,2.3935639134,54.3659940425,54.3659940425
 02/08  08:00:00,26.9955141373,10.1747055583,0.0,0.260201764022,7.6404789882,4.7871278268,39.364941211,39.364941211
 02/08  09:00:00,37.7089624208,10.1727355643,0.0,0.0575556890245,19.1011974705,8.3774736969,16.2775325528,16.2775325528
 02/08  10:00:00,55.4021395128,10.1687955764,0.0801508792143,0.0,34.3821554469,10.7710376103,0.386391795842,0.386391795842
 02/08  11:00:00,55.9190852319,10.1687955764,0.597096598282,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/08  12:00:00,56.7866880417,10.1687955764,1.46469940807,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/08  13:00:00,58.4409400002,10.1687955764,3.1189513666,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/08  14:00:00,60.5427625404,10.1687955764,5.22077390674,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/08  15:00:00,62.0034995312,10.1687955764,6.68151089755,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/08  16:00:00,62.6978036269,10.1687955764,7.37581499324,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/08  17:00:00,62.1967849128,10.1687955764,6.87479627915,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/08  18:00:00,59.6795964406,10.1687955764,4.35760780698,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/08  19:00:00,50.3963634395,10.1687955764,0.843541911559,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/08  20:00:00,51.1024820996,10.1687955764,0.171993904974,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/08  21:00:00,45.9134667438,10.1687955764,0.0,0.0,19.1011974705,8.3774736969,5.45124745895e-05,5.45124745895e-05
 02/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  07:00:00,23.5218363561,10.1747055583,0.0,0.777447137357,1.91011974705,2.3935639134,119.736004409,119.736004409
 02/09  08:00:00,27.3743821753,10.1747055583,0.0,0.639069802017,7.6404789882,4.7871278268,97.5748318909,97.5748318909
 02/09  09:00:00,37.9912728775,10.1747055583,0.0,0.337896151842,19.1011974705,8.3774736969,66.173102224,66.173102224
 02/09  10:00:00,55.3428540841,10.1707655704,0.0,0.0188954565577,34.3821554469,10.7710376103,26.0102380645,26.0102380645
 02/09  11:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,6.8240746283,6.8240746283
 02/09  12:00:00,55.7492910358,10.1687955764,0.427302402234,0.0,34.3821554469,10.7710376103,0.47078829117,0.47078829117
 02/09  13:00:00,56.665707138,10.1687955764,1.34371850443,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/09  14:00:00,57.529903623,10.1687955764,2.2079149894,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/09  15:00:00,60.5295088962,10.1687955764,5.20752026259,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/09  16:00:00,62.8737605247,10.1687955764,7.55177189111,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/09  17:00:00,63.1582001697,10.1687955764,7.83621153606,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/09  18:00:00,61.8798748116,10.1687955764,6.55788617798,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/09  19:00:00,51.7706919686,10.1687955764,2.21787044067,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/09  20:00:00,51.2393962298,10.1687955764,0.308908035155,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/09  21:00:00,45.951524143,10.1687955764,0.0380573992375,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  07:00:00,22.8270480475,10.1747055583,0.0,0.0826588287885,1.91011974705,2.3935639134,25.6940039104,25.6940039104
 02/10  08:00:00,26.8356826332,10.1747055583,0.0,0.100370259884,7.6404789882,4.7871278268,20.6700671157,20.6700671157
 02/10  09:00:00,37.6538414545,10.1697805734,0.0,0.00538971366456,19.1011974705,8.3774736969,6.5072082593,6.5072082593
 02/10  10:00:00,55.5534006951,10.1687955764,0.231412061479,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/10  11:00:00,56.5636088167,10.1687955764,1.24162018308,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/10  12:00:00,59.3571449069,10.1687955764,4.03515627327,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/10  13:00:00,63.3483002918,10.1687955764,8.02631165819,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/10  14:00:00,66.624678379,10.1687955764,11.3026897454,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/10  15:00:00,69.037616357,10.1687955764,13.7156277234,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/10  16:00:00,71.6131377782,10.1687955764,16.2911491446,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/10  17:00:00,70.4936004759,10.1687955764,15.1716118423,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/10  18:00:00,64.6598376036,10.1687955764,9.33784896996,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/10  19:00:00,52.3762691692,10.1687955764,2.82344764127,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/10  20:00:00,51.4511269119,10.1687955764,0.520638717292,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/10  21:00:00,46.0376768067,10.1687955764,0.1242100629,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  07:00:00,22.8768640915,10.1747055583,0.0,0.73086585105,1.91011974705,1.79517293505,116.647919316,116.647919316
 02/11  08:00:00,22.3615429524,10.1747055583,0.0,0.643252029874,3.8202394941,3.5903458701,99.3002376732,99.3002376732
 02/11  09:00:00,28.0671716298,10.1747055583,0.0,0.447837805688,11.4607184823,5.9839097835,85.3174148738,85.3174148738
 02/11  10:00:00,42.8383367227,10.1747055583,0.0,0.167938546148,22.9214369646,9.5742556536,60.0331654513,60.0331654513
 02/11  11:00:00,55.3245262906,10.1697805734,0.0,0.0015526600019,34.3821554469,10.7710376103,39.1418484697,39.1418484697
 02/11  12:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,21.5140293967,21.5140293967
 02/11  13:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,15.6564756981,15.6564756981
 02/11  14:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,8.76032249944,8.76032249944
 02/11  15:00:00,55.3631164821,10.1687955764,0.0411278484804,0.0,34.3821554469,10.7710376103,2.54810439614,2.54810439614
 02/11  16:00:00,55.3949934534,10.1687955764,0.0730048197623,0.0,34.3821554469,10.7710376103,1.84950436238,1.84950436238
 02/11  17:00:00,55.3747539807,10.1687955764,0.0527653471312,0.0,34.3821554469,10.7710376103,1.54495451902,1.54495451902
 02/11  18:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,3.73603493832,3.73603493832
 02/11  19:00:00,44.5437432219,10.1697805734,0.0,0.00695814776299,19.1011974705,8.3774736969,30.4372536483,30.4372536483
 02/11  20:00:00,36.1121727058,10.1747055583,0.0,0.226838881655,11.4607184823,5.9839097835,57.4608099292,57.4608099292
 02/11  21:00:00,36.2836526252,10.1747055583,0.0,0.398318801097,11.4607184823,5.9839097835,74.1366153778,74.1366153778
 02/11  22:00:00,26.3927568597,10.1747055583,0.0,0.541465937243,3.8202394941,3.5903458701,95.0992080371,95.0992080371
 02/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  08:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  09:00:00,18.7537639586,10.1747055583,0.0,1.16847303605,3.8202394941,3.5903458701,175.528643365,175.528643365
 02/12  10:00:00,18.161845774,10.1747055583,0.0,0.576554851459,3.8202394941,3.5903458701,107.704130028,107.704130028
 02/12  11:00:00,32.879112626,10.1747055583,0.0,0.242757351111,15.2809579764,7.1806917402,67.4269155046,67.4269155046
 02/12  12:00:00,32.6521300599,10.1707655704,0.0,0.0197147729324,15.2809579764,7.1806917402,46.2586882828,46.2586882828
 02/12  13:00:00,42.6644881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,21.3694412136,21.3694412136
 02/12  14:00:00,42.6644881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,10.8381177535,10.8381177535
 02/12  15:00:00,42.6644881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,3.855748079,3.855748079
 02/12  16:00:00,42.6644881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,2.141303025,2.141303025
 02/12  17:00:00,42.6644881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,1.60530520126,1.60530520126
 02/12  18:00:00,32.630445293,10.1687955764,0.0,0.0,15.2809579764,7.1806917402,6.0357309798,6.0357309798
 02/12  19:00:00,29.4847357247,10.1687955764,0.0,0.0,7.6404789882,4.7871278268,26.5277500765,26.5277500765
 02/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  07:00:00,24.0238804391,10.1747055583,0.0,1.27949122038,1.91011974705,2.3935639134,172.396022753,172.396022753
 02/13  08:00:00,26.354892692,10.1747055583,0.0,0.997246985361,7.6404789882,4.7871278268,137.220745273,137.220745273
 02/13  09:00:00,38.2645465558,10.1747055583,0.0,0.611169830136,19.1011974705,8.3774736969,98.4307908619,98.4307908619
 02/13  10:00:00,55.4628597731,10.1737205613,0.0,0.135946154553,34.3821554469,10.7710376103,37.2543956667,37.2543956667
 02/13  11:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,9.99983234971,9.99983234971
 02/13  12:00:00,55.3653135163,10.1687955764,0.0433248826717,0.0,34.3821554469,10.7710376103,3.5001087844,3.5001087844
 02/13  13:00:00,55.7131809619,10.1687955764,0.39119232827,0.0,34.3821554469,10.7710376103,1.30803767795,1.30803767795
 02/13  14:00:00,56.0992895677,10.1687955764,0.777300934073,0.0,34.3821554469,10.7710376103,0.0294467614453,0.0294467614453
 02/13  15:00:00,56.5091905078,10.1687955764,1.1872018742,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/13  16:00:00,56.9324066175,10.1687955764,1.61041798389,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/13  17:00:00,56.7170251065,10.1687955764,1.3950364729,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/13  18:00:00,56.1335127433,10.1687955764,0.811524109657,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/13  19:00:00,49.7778772479,10.1687955764,0.225055719913,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/13  20:00:00,50.9316222084,10.1687955764,0.00113401379656,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/13  21:00:00,45.9134667438,10.1687955764,0.0,0.0,19.1011974705,8.3774736969,0.27658258157,0.27658258157
 02/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  07:00:00,23.3242152112,10.1747055583,0.0,0.579825992446,1.91011974705,2.3935639134,85.9430631699,85.9430631699
 02/14  08:00:00,25.7993774082,10.1747055583,0.0,0.441731701578,7.6404789882,4.7871278268,62.5082115887,62.5082115887
 02/14  09:00:00,37.8245375456,10.1747055583,0.0,0.171160819925,19.1011974705,8.3774736969,31.0854760667,31.0854760667
 02/14  10:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,2.50323347304,2.50323347304
 02/14  11:00:00,55.6750357871,10.1687955764,0.353047153529,0.0,34.3821554469,10.7710376103,0.0840788782416,0.0840788782416
 02/14  12:00:00,56.6834318366,10.1687955764,1.36144320303,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/14  13:00:00,59.0161588863,10.1687955764,3.69417025273,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/14  14:00:00,62.0859682327,10.1687955764,6.76397959912,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/14  15:00:00,64.0405789668,10.1687955764,8.71859033319,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/14  16:00:00,65.6110769431,10.1687955764,10.2890883095,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/14  17:00:00,65.5294596214,10.1687955764,10.2074709878,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/14  18:00:00,63.3938939696,10.1687955764,8.07190533596,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/14  19:00:00,52.6620166589,10.1687955764,3.10919513099,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/14  20:00:00,51.4044531876,10.1687955764,0.473964992972,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/14  21:00:00,46.0901737959,10.1687955764,0.17670705209,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  07:00:00,23.4159653215,10.1747055583,0.0,0.67157610271,1.91011974705,2.3935639134,100.789359622,100.789359622
 02/15  08:00:00,25.9368207517,10.1747055583,0.0,0.579175045078,7.6404789882,4.7871278268,85.0418669583,85.0418669583
 02/15  09:00:00,38.0260835805,10.1747055583,0.0,0.372706854834,19.1011974705,8.3774736969,66.6606879627,66.6606879627
 02/15  10:00:00,55.3914714629,10.1727355643,0.0,0.0655428414001,34.3821554469,10.7710376103,33.9717688965,33.9717688965
 02/15  11:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,20.5856187466,20.5856187466
 02/15  12:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,7.01256827533,7.01256827533
 02/15  13:00:00,55.3863325518,10.1687955764,0.0643439181515,0.0,34.3821554469,10.7710376103,1.97784475071,1.97784475071
 02/15  14:00:00,55.5432779156,10.1687955764,0.221289281999,0.0,34.3821554469,10.7710376103,0.847139844867,0.847139844867
 02/15  15:00:00,55.6622834241,10.1687955764,0.340294790494,0.0,34.3821554469,10.7710376103,0.0482930283718,0.0482930283718
 02/15  16:00:00,55.7949314389,10.1687955764,0.472942805254,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/15  17:00:00,55.6970831014,10.1687955764,0.375094467792,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/15  18:00:00,55.4762176718,10.1687955764,0.154229038197,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/15  19:00:00,48.1751548613,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,1.6352598844,1.6352598844
 02/15  20:00:00,50.9304881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,20.2852394135,20.2852394135
 02/15  21:00:00,46.023847232,10.1747055583,0.0,0.104470506271,19.1011974705,8.3774736969,38.5167537597,38.5167537597
 02/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  07:00:00,24.0376243189,10.1747055583,0.0,1.29323510017,1.91011974705,2.3935639134,178.827704192,178.827704192
 02/16  08:00:00,26.4358027024,10.1747055583,0.0,1.0781569958,7.6404789882,4.7871278268,151.905498149,151.905498149
 02/16  09:00:00,38.4623928325,10.1747055583,0.0,0.809016106771,19.1011974705,8.3774736969,130.647133857,130.647133857
 02/16  10:00:00,55.8294042039,10.1747055583,0.0,0.501505588361,34.3821554469,10.7710376103,101.663000103,101.663000103
 02/16  11:00:00,55.6402180609,10.1747055583,0.0,0.31231944535,34.3821554469,10.7710376103,89.3139471902,89.3139471902
 02/16  12:00:00,55.4186597774,10.1747055583,0.0,0.0907611618557,34.3821554469,10.7710376103,67.1284883919,67.1284883919
 02/16  13:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,51.7208189662,51.7208189662
 02/16  14:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,38.4511182538,38.4511182538
 02/16  15:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,27.302663137,27.302663137
 02/16  16:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,13.5233664468,13.5233664468
 02/16  17:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,8.38471528948,8.38471528948
 02/16  18:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,12.6441271627,12.6441271627
 02/16  19:00:00,48.2631490179,10.1727355643,0.0,0.0840541686949,22.9214369646,9.5742556536,32.3931474891,32.3931474891
 02/16  20:00:00,51.2371925065,10.1747055583,0.0,0.300794329946,22.9214369646,9.5742556536,54.5588875427,54.5588875427
 02/16  21:00:00,46.3145844404,10.1747055583,0.0,0.395207714735,19.1011974705,8.3774736969,65.527810132,65.527810132
 02/16  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  07:00:00,23.7595888231,10.1747055583,0.0,1.01519960438,1.91011974705,2.3935639134,136.207459426,136.207459426
 02/17  08:00:00,26.101453555,10.1747055583,0.0,0.743807848391,7.6404789882,4.7871278268,101.412641258,101.412641258
 02/17  09:00:00,38.1161914598,10.1747055583,0.0,0.462814734066,19.1011974705,8.3774736969,73.7982203254,73.7982203254
 02/17  10:00:00,55.5040457173,10.1747055583,0.0,0.176147101782,34.3821554469,10.7710376103,39.5328022025,39.5328022025
 02/17  11:00:00,55.3286822116,10.1697805734,0.0,0.00570858100096,34.3821554469,10.7710376103,22.8367323462,22.8367323462
 02/17  12:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,5.99874030515,5.99874030515
 02/17  13:00:00,55.527633999,10.1687955764,0.205645365407,0.0,34.3821554469,10.7710376103,2.76762481245,2.76762481245
 02/17  14:00:00,55.8811312599,10.1687955764,0.55914262631,0.0,34.3821554469,10.7710376103,0.66093752813,0.66093752813
 02/17  15:00:00,56.2711167132,10.1687955764,0.949128079552,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/17  16:00:00,56.4265037013,10.1687955764,1.10451506769,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/17  17:00:00,56.2341307755,10.1687955764,0.912142141881,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/17  18:00:00,55.7972970956,10.1687955764,0.475308461964,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/17  19:00:00,48.2250739068,10.1687955764,0.0499190455591,0.0,22.9214369646,9.5742556536,0.243876251273,0.243876251273
 02/17  20:00:00,50.9304881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,10.874183533,10.874183533
 02/17  21:00:00,45.9384606513,10.1717505674,0.0,0.0220389165522,19.1011974705,8.3774736969,25.5517018614,25.5517018614
 02/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  07:00:00,23.2447019498,10.1747055583,0.0,1.09870370935,1.91011974705,1.79517293505,151.107407832,151.107407832
 02/18  08:00:00,21.0929479557,10.1747055583,0.0,0.75232369982,3.8202394941,3.5903458701,106.794508637,106.794508637
 02/18  09:00:00,28.0971417593,10.1747055583,0.0,0.477807935158,11.4607184823,5.9839097835,72.0883070293,72.0883070293
 02/18  10:00:00,42.746367246,10.1727355643,0.0,0.0779390634411,22.9214369646,9.5742556536,25.2311188386,25.2311188386
 02/18  11:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,4.35016606525,4.35016606525
 02/18  12:00:00,55.764401728,10.1687955764,0.442413094342,0.0,34.3821554469,10.7710376103,1.13850393551,1.13850393551
 02/18  13:00:00,56.6440169541,10.1687955764,1.3220283205,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/18  14:00:00,59.6920235763,10.1687955764,4.37003494272,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/18  15:00:00,63.7616951225,10.1687955764,8.43970648886,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/18  16:00:00,64.9033308851,10.1687955764,9.5813422515,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/18  17:00:00,64.8574114878,10.1687955764,9.53542285423,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/18  18:00:00,62.1365436526,10.1687955764,6.81455501903,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/18  19:00:00,45.8927697799,10.1687955764,2.73463636941,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/18  20:00:00,37.1998761562,10.1687955764,1.32045231394,0.0,11.4607184823,5.9839097835,0.0,0.0
 02/18  21:00:00,36.3733103815,10.1687955764,0.493886539311,0.0,11.4607184823,5.9839097835,0.0,0.0
 02/18  22:00:00,25.9303416813,10.1687955764,0.0849607407175,0.0,3.8202394941,3.5903458701,0.0,0.0
 02/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  08:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  09:00:00,17.9860909674,10.1747055583,0.0,0.40080004487,3.8202394941,3.5903458701,74.0993874091,74.0993874091
 02/19  10:00:00,17.6297793812,10.1717505674,0.0,0.0474434496098,3.8202394941,3.5903458701,31.7572833109,31.7572833109
 02/19  11:00:00,32.630445293,10.1687955764,0.0,0.0,15.2809579764,7.1806917402,6.13718662238,6.13718662238
 02/19  12:00:00,32.630445293,10.1687955764,0.0,0.0,15.2809579764,7.1806917402,0.849202176128,0.849202176128
 02/19  13:00:00,43.1663184719,10.1687955764,0.501830277331,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/19  14:00:00,43.7655708872,10.1687955764,1.10108269255,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/19  15:00:00,44.348849428,10.1687955764,1.68436123335,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/19  16:00:00,45.9756004531,10.1687955764,3.31111225847,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/19  17:00:00,46.8787709653,10.1687955764,4.21428277073,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/19  18:00:00,34.0839601308,10.1687955764,1.45351483777,0.0,15.2809579764,7.1806917402,0.0,0.0
 02/19  19:00:00,28.1935498663,10.1687955764,0.0864808082139,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  08:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  09:00:00,17.7346241892,10.1747055583,0.0,0.149333266682,3.8202394941,3.5903458701,25.967114939,25.967114939
 02/20  10:00:00,17.5793809406,10.1687955764,0.0,0.0,3.8202394941,3.5903458701,1.43887152927,1.43887152927
 02/20  11:00:00,32.6348101851,10.1687955764,0.00436489205592,0.0,15.2809579764,7.1806917402,0.0,0.0
 02/20  12:00:00,32.8943962154,10.1687955764,0.263950922385,0.0,15.2809579764,7.1806917402,0.0,0.0
 02/20  13:00:00,43.4282389953,10.1687955764,0.763750800683,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/20  14:00:00,44.0068761848,10.1687955764,1.34238799018,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/20  15:00:00,46.1279804912,10.1687955764,3.46349229662,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/20  16:00:00,48.6066544364,10.1687955764,5.94216624182,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/20  17:00:00,49.4232767683,10.1687955764,6.75878857365,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/20  18:00:00,37.4909443752,10.1687955764,4.86049908218,0.0,15.2809579764,7.1806917402,0.0,0.0
 02/20  19:00:00,28.9594304194,10.1687955764,0.852361361277,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/20  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  07:00:00,22.8091222826,10.1747055583,0.0,0.0647330638491,1.91011974705,2.3935639134,11.8553457742,11.8553457742
 02/21  08:00:00,25.4180007155,10.1747055583,0.0,0.0603550088974,7.6404789882,4.7871278268,6.2742511804,6.2742511804
 02/21  09:00:00,37.6493988407,10.1697805734,0.0,0.000947099857973,19.1011974705,8.3774736969,0.0163796697884,0.0163796697884
 02/21  10:00:00,55.7885432724,10.1687955764,0.466554638753,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/21  11:00:00,58.8626369496,10.1687955764,3.54064831595,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/21  12:00:00,65.074580843,10.1687955764,9.75259220942,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/21  13:00:00,69.7713590079,10.1687955764,14.4493703743,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/21  14:00:00,73.3267617218,10.1687955764,18.0047730882,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/21  15:00:00,75.0453293613,10.1687955764,19.7233407277,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/21  16:00:00,76.0185992629,10.1687955764,20.6966106292,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/21  17:00:00,75.0385143064,10.1687955764,19.7165256728,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/21  18:00:00,72.3938928819,10.1687955764,17.0719042482,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/21  19:00:00,57.9853274866,10.1687955764,9.81017262532,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/21  20:00:00,56.0658222563,10.1687955764,5.13533406169,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/21  21:00:00,49.4622699819,10.1687955764,3.54880323806,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  07:00:00,22.9255547462,10.1747055583,0.0,0.181165527415,1.91011974705,2.3935639134,35.7430481084,35.7430481084
 02/22  08:00:00,24.1664592722,10.1747055583,0.0,0.186480232258,7.6404789882,4.7871278268,30.4549349787,30.4549349787
 02/22  09:00:00,37.6999821353,10.1727355643,0.0,0.0485754035952,19.1011974705,8.3774736969,11.3982000566,11.3982000566
 02/22  10:00:00,55.5407241417,10.1687955764,0.218735508136,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  11:00:00,57.70289278,10.1687955764,2.38090414643,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  12:00:00,65.0588321557,10.1687955764,9.73684352207,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  13:00:00,69.4133727226,10.1687955764,14.091384089,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  14:00:00,73.6334919882,10.1687955764,18.3115033546,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  15:00:00,75.7122526677,10.1687955764,20.3902640341,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  16:00:00,78.2652949375,10.1687955764,22.9433063038,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  17:00:00,78.5767085495,10.1687955764,23.2547199159,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  18:00:00,72.9841851309,10.1687955764,17.6621964973,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  19:00:00,58.2511789193,10.1687955764,10.076024058,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/22  20:00:00,54.7428652694,10.1687955764,3.81237707483,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/22  21:00:00,46.3899522948,10.1687955764,0.476485550994,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  07:00:00,22.8785615102,10.1747055583,0.0,0.134172291492,1.91011974705,2.3935639134,29.9147433666,29.9147433666
 02/23  08:00:00,24.1179740242,10.1747055583,0.0,0.137994984239,7.6404789882,4.7871278268,23.2102868633,23.2102868633
 02/23  09:00:00,37.658859305,10.1707655704,0.0,0.00942256717842,19.1011974705,8.3774736969,3.04330508997,3.04330508997
 02/23  10:00:00,55.5519270097,10.1687955764,0.229938376079,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/23  11:00:00,56.1616742825,10.1687955764,0.839685648917,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/23  12:00:00,57.2262746334,10.1687955764,1.90428599983,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/23  13:00:00,58.5495006342,10.1687955764,3.22751200056,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/23  14:00:00,57.9713698343,10.1687955764,2.64938120068,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/23  15:00:00,57.0112093017,10.1687955764,1.68922066809,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/23  16:00:00,56.8879622435,10.1687955764,1.56597360987,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/23  17:00:00,56.5005786267,10.1687955764,1.17858999306,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/23  18:00:00,55.9537537566,10.1687955764,0.631765122965,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/23  19:00:00,48.3352069856,10.1687955764,0.160052124285,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/23  20:00:00,50.9304881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,1.63485916291,1.63485916291
 02/23  21:00:00,45.9134667438,10.1687955764,0.0,0.0,19.1011974705,8.3774736969,15.4771683372,15.4771683372
 02/23  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  07:00:00,23.6730613454,10.1747055583,0.0,0.928672126622,1.91011974705,2.3935639134,130.844684977,130.844684977
 02/24  08:00:00,24.6966683131,10.1747055583,0.0,0.716689273117,7.6404789882,4.7871278268,101.825636999,101.825636999
 02/24  09:00:00,38.0972862412,10.1747055583,0.0,0.44390951548,19.1011974705,8.3774736969,67.4866197659,67.4866197659
 02/24  10:00:00,55.460040272,10.1747055583,0.0,0.13214165651,34.3821554469,10.7710376103,22.4928808642,22.4928808642
 02/24  11:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,6.67292952373,6.67292952373
 02/24  12:00:00,55.3427309054,10.1687955764,0.0207422718139,0.0,34.3821554469,10.7710376103,1.71467724024,1.71467724024
 02/24  13:00:00,55.6827473199,10.1687955764,0.360758686254,0.0,34.3821554469,10.7710376103,0.105623962652,0.105623962652
 02/24  14:00:00,56.0547221249,10.1687955764,0.732733491254,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/24  15:00:00,56.5192910975,10.1687955764,1.19730246393,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/24  16:00:00,57.7636967174,10.1687955764,2.44170808379,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/24  17:00:00,58.1475997854,10.1687955764,2.82561115176,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/24  18:00:00,56.5462500509,10.1687955764,1.22426141733,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/24  19:00:00,48.6021315557,10.1687955764,0.426976694414,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/24  20:00:00,51.0986961595,10.1687955764,0.168207964863,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/24  21:00:00,46.0273405117,10.1687955764,0.113873767916,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  07:00:00,22.3490819682,10.1747055583,0.0,0.203083727829,1.91011974705,1.79517293505,37.614973443,37.614973443
 02/25  08:00:00,19.1205567297,10.1747055583,0.0,0.157599140483,3.8202394941,3.5903458701,23.806733736,23.806733736
 02/25  09:00:00,27.685893849,10.1747055583,0.0,0.0665600249365,11.4607184823,5.9839097835,12.1418836902,12.1418836902
 02/25  10:00:00,42.6644881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,0.483828860644,0.483828860644
 02/25  11:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/25  12:00:00,55.671978958,10.1687955764,0.349990324414,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/25  13:00:00,56.4173825587,10.1687955764,1.0953939251,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/25  14:00:00,58.0396402604,10.1687955764,2.71765162679,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/25  15:00:00,61.4454911277,10.1687955764,6.12350249404,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/25  16:00:00,62.6789452174,10.1687955764,7.35695658382,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/25  17:00:00,62.6109296853,10.1687955764,7.28894105169,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/25  18:00:00,60.984360855,10.1687955764,5.6623722214,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/25  19:00:00,43.9179240082,10.1687955764,0.759790597751,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/25  20:00:00,36.1267588798,10.1687955764,0.24733503755,0.0,11.4607184823,5.9839097835,0.0,0.0
 02/25  21:00:00,36.1472569172,10.1687955764,0.267833074951,0.0,11.4607184823,5.9839097835,0.0,0.0
 02/25  22:00:00,25.862444658,10.1687955764,0.0170637173481,0.0,3.8202394941,3.5903458701,0.0,0.0
 02/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  08:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  09:00:00,17.7680080836,10.1747055583,0.0,0.182717161077,3.8202394941,3.5903458701,37.7940497566,37.7940497566
 02/26  10:00:00,17.580918171,10.1697805734,0.0,0.000552233384559,3.8202394941,3.5903458701,6.85781713644,6.85781713644
 02/26  11:00:00,32.6345824711,10.1687955764,0.00413717805981,0.0,15.2809579764,7.1806917402,0.0,0.0
 02/26  12:00:00,33.095552207,10.1687955764,0.465106913953,0.0,15.2809579764,7.1806917402,0.0,0.0
 02/26  13:00:00,44.3145779423,10.1687955764,1.6500897477,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/26  14:00:00,46.1813249483,10.1687955764,3.51683675367,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/26  15:00:00,49.0120653712,10.1687955764,6.3475771766,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/26  16:00:00,50.3437892898,10.1687955764,7.67930109515,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/26  17:00:00,50.1228704677,10.1687955764,7.45838227311,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/26  18:00:00,37.3222722621,10.1687955764,4.69182696912,0.0,15.2809579764,7.1806917402,0.0,0.0
 02/26  19:00:00,29.141336571,10.1687955764,1.03426751292,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  07:00:00,22.9869281748,10.1747055583,0.0,0.242538956091,1.91011974705,2.3935639134,47.8084077332,47.8084077332
 02/27  08:00:00,24.2068253399,10.1747055583,0.0,0.226846299883,7.6404789882,4.7871278268,36.8422197727,36.8422197727
 02/27  09:00:00,37.8381749257,10.1747055583,0.0,0.184798200008,19.1011974705,8.3774736969,29.6827945416,29.6827945416
 02/27  10:00:00,55.3773632015,10.1737205613,0.0,0.0504495829778,34.3821554469,10.7710376103,8.43447824025,8.43447824025
 02/27  11:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,0.157359822332,0.157359822332
 02/27  12:00:00,55.3889224188,10.1687955764,0.066933785191,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/27  13:00:00,55.5322963713,10.1687955764,0.210307737688,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/27  14:00:00,55.6244199928,10.1687955764,0.302431359208,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/27  15:00:00,55.6386162965,10.1687955764,0.316627662846,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/27  16:00:00,55.6199929542,10.1687955764,0.298004320604,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/27  17:00:00,55.5746474672,10.1687955764,0.25265883359,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/27  18:00:00,55.4593285132,10.1687955764,0.13733987958,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/27  19:00:00,46.7974881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,0.000228024623592,0.000228024623592
 02/27  20:00:00,50.9304881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,3.1832363416,3.1832363416
 02/27  21:00:00,45.9812733502,10.1747055583,0.0,0.0618966244612,19.1011974705,8.3774736969,14.0215697106,14.0215697106
 02/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  07:00:00,24.0287390165,10.1747055583,0.0,1.28434979771,1.91011974705,2.3935639134,165.20926206,165.20926206
 02/28  08:00:00,25.0569725639,10.1747055583,0.0,1.07699352388,7.6404789882,4.7871278268,140.456995886,140.456995886
 02/28  09:00:00,38.6342097118,10.1747055583,0.0,0.980832986086,19.1011974705,8.3774736969,131.12726193,131.12726193
 02/28  10:00:00,56.0942706821,10.1747055583,0.0,0.766372066579,34.3821554469,10.7710376103,110.974570711,110.974570711
 02/28  11:00:00,55.9395809892,10.1747055583,0.0,0.611682373723,34.3821554469,10.7710376103,99.130519891,99.130519891
 02/28  12:00:00,55.7998074721,10.1747055583,0.0,0.471908856558,34.3821554469,10.7710376103,85.0404076239,85.0404076239
 02/28  13:00:00,55.7996255522,10.1747055583,0.0,0.471726936706,34.3821554469,10.7710376103,79.5335586273,79.5335586273
 02/28  14:00:00,55.841346137,10.1747055583,0.0,0.513447521543,34.3821554469,10.7710376103,74.8638890369,74.8638890369
 02/28  15:00:00,55.8197137503,10.1747055583,0.0,0.491815134757,34.3821554469,10.7710376103,66.7635119531,66.7635119531
 02/28  16:00:00,55.7939035513,10.1747055583,0.0,0.466004935804,34.3821554469,10.7710376103,59.4751178401,59.4751178401
 02/28  17:00:00,55.8108301426,10.1747055583,0.0,0.482931527096,34.3821554469,10.7710376103,61.370532301,61.370532301
 02/28  18:00:00,55.8428854782,10.1747055583,0.0,0.514986862675,34.3821554469,10.7710376103,67.6955985701,67.6955985701
 02/28  19:00:00,47.3909022692,10.1747055583,0.0,0.587504092666,22.9214369646,9.5742556536,73.8297251917,73.8297251917
 02/28  20:00:00,51.5944970976,10.1747055583,0.0,0.658098921057,22.9214369646,9.5742556536,81.0635977696,81.0635977696
