Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/28  21:00:00,46.6189689075,10.1747055583,0.0,0.699592181767,19.1011974705,8.3774736969,86.5250488315,86.5250488315
 02/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  03:00:00,12.6219020675,0.019864423908,0.0,0.0323539831713,1.91011974705,2.3935639134,0.332755716816,0.332755716816
 03/01  04:00:00,12.7163194218,0.0559603554834,0.0,0.0906754058228,1.91011974705,2.3935639134,1.19349436712,1.19349436712
 03/01  05:00:00,12.8179032021,0.119278130207,0.0,0.128941411437,1.91011974705,2.3935639134,2.43277901186,2.43277901186
 03/01  06:00:00,12.9738273999,0.240671369802,0.0,0.163472369619,1.91011974705,2.3935639134,5.53776734848,5.53776734848
 03/01  07:00:00,24.1362903349,10.1747055583,0.0,1.39190111619,1.91011974705,2.3935639134,212.67390608,212.67390608
 03/01  08:00:00,25.3718801562,10.1747055583,0.0,1.39190111619,7.6404789882,4.7871278268,188.014356849,188.014356849
 03/01  09:00:00,38.7638203122,10.1747055583,0.0,1.11044358653,19.1011974705,8.3774736969,145.940983083,145.940983083
 03/01  10:00:00,55.9872511006,10.1747055583,0.0,0.659352485131,34.3821554469,10.7710376103,100.438394888,100.438394888
 03/01  11:00:00,55.6874684789,10.1747055583,0.0,0.359569863425,34.3821554469,10.7710376103,73.9459539937,73.9459539937
 03/01  12:00:00,55.4493371627,10.1747055583,0.0,0.121438547221,34.3821554469,10.7710376103,45.9418336522,45.9418336522
 03/01  13:00:00,55.3260405189,10.1697805734,0.0,0.00306688829823,34.3821554469,10.7710376103,28.561705272,28.561705272
 03/01  14:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,13.1710161943,13.1710161943
 03/01  15:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,4.81919722649,4.81919722649
 03/01  16:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,2.98335319264,2.98335319264
 03/01  17:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,2.26870703758,2.26870703758
 03/01  18:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,2.50480104246,2.50480104246
 03/01  19:00:00,46.8593532359,10.1727355643,0.0,0.0579250533848,22.9214369646,9.5742556536,16.1564973517,16.1564973517
 03/01  20:00:00,51.2179535374,10.1747055583,0.0,0.281555360848,22.9214369646,9.5742556536,41.2818694648,41.2818694648
 03/01  21:00:00,46.4048202165,10.1747055583,0.0,0.48544349077,19.1011974705,8.3774736969,59.9095609065,59.9095609065
 03/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  07:00:00,24.094387458,10.1747055583,0.0,1.34999823929,1.91011974705,2.3935639134,173.810143175,173.810143175
 03/02  08:00:00,25.0301661356,10.1747055583,0.0,1.05018709559,7.6404789882,4.7871278268,134.645899764,134.645899764
 03/02  09:00:00,38.3024466603,10.1747055583,0.0,0.649069934618,19.1011974705,8.3774736969,90.9585625582,90.9585625582
 03/02  10:00:00,55.5614212763,10.1747055583,0.0,0.233522660809,34.3821554469,10.7710376103,41.3333251282,41.3333251282
 03/02  11:00:00,55.3387105998,10.1707655704,0.0,0.0147519722737,34.3821554469,10.7710376103,18.1389951526,18.1389951526
 03/02  12:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,5.08287022096,5.08287022096
 03/02  13:00:00,55.4515173931,10.1687955764,0.129528759538,0.0,34.3821554469,10.7710376103,2.77306747997,2.77306747997
 03/02  14:00:00,55.7359543009,10.1687955764,0.413965667335,0.0,34.3821554469,10.7710376103,0.859824590351,0.859824590351
 03/02  15:00:00,56.108212309,10.1687955764,0.786223675421,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/02  16:00:00,56.4372962228,10.1687955764,1.11530758922,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/02  17:00:00,56.3352370654,10.1687955764,1.0132484318,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/02  18:00:00,55.9174605623,10.1687955764,0.595471928685,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/02  19:00:00,46.9313768829,10.1687955764,0.133888688333,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/02  20:00:00,50.9304881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,0.792830983922,0.792830983922
 03/02  21:00:00,45.9575263106,10.1717505674,0.0,0.0411045758835,19.1011974705,8.3774736969,19.9864797238,19.9864797238
 03/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  07:00:00,23.5288469833,10.1747055583,0.0,0.784457764587,1.91011974705,2.3935639134,107.681198788,107.681198788
 03/03  08:00:00,23.1544844007,10.1747055583,0.0,0.552172027441,7.6404789882,4.7871278268,75.1577011037,75.1577011037
 03/03  09:00:00,37.9722199207,10.1747055583,0.0,0.318843195001,19.1011974705,8.3774736969,49.0108137769,49.0108137769
 03/03  10:00:00,55.3712939775,10.1727355643,0.0,0.0453653559096,34.3821554469,10.7710376103,13.9981573692,13.9981573692
 03/03  11:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,2.90434747501,2.90434747501
 03/03  12:00:00,55.6259350556,10.1687955764,0.30394642199,0.0,34.3821554469,10.7710376103,0.469585313302,0.469585313302
 03/03  13:00:00,56.2765988132,10.1687955764,0.954610179607,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/03  14:00:00,57.1499954279,10.1687955764,1.82800679426,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/03  15:00:00,59.7099349626,10.1687955764,4.38794632903,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/03  16:00:00,61.7634197239,10.1687955764,6.4414310903,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/03  17:00:00,61.5839415028,10.1687955764,6.26195286921,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/03  18:00:00,60.0260795192,10.1687955764,4.70409088554,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/03  19:00:00,47.7487438631,10.1687955764,0.951255668476,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/03  20:00:00,51.0394509126,10.1687955764,0.108962717938,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/03  21:00:00,45.9134667438,10.1687955764,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  07:00:00,22.4974153161,10.1747055583,0.0,0.351417075652,1.91011974705,1.79517293505,55.4907569179,55.4907569179
 03/04  08:00:00,17.8296912124,10.1747055583,0.0,0.244400289893,3.8202394941,3.5903458701,33.5461472716,33.5461472716
 03/04  09:00:00,27.7598929809,10.1747055583,0.0,0.140559156772,11.4607184823,5.9839097835,16.5136410335,16.5136410335
 03/04  10:00:00,42.6769038992,10.1717505674,0.0,0.00946071365377,22.9214369646,9.5742556536,1.52120574988,1.52120574988
 03/04  11:00:00,55.3221738406,10.1687955764,0.000185207005427,0.0,34.3821554469,10.7710376103,0.0293887759651,0.0293887759651
 03/04  12:00:00,55.5822022733,10.1687955764,0.260213639727,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/04  13:00:00,55.8598587386,10.1687955764,0.537870104969,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/04  14:00:00,56.0748710804,10.1687955764,0.752882446814,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/04  15:00:00,56.341749065,10.1687955764,1.01976043139,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/04  16:00:00,59.1407565162,10.1687955764,3.81876788263,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/04  17:00:00,59.9451203382,10.1687955764,4.62313170463,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/04  18:00:00,57.6678293854,10.1687955764,2.34584075182,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/04  19:00:00,42.1254658225,10.1687955764,0.344999078706,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/04  20:00:00,35.9195784274,10.1687955764,0.0401545851675,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/04  21:00:00,35.8794238422,10.1687955764,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/04  22:00:00,25.8453809406,10.1687955764,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 03/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  09:00:00,17.7353695174,10.1747055583,0.0,0.150078594869,3.8202394941,3.5903458701,20.8378638978,20.8378638978
 03/05  10:00:00,17.5803659376,10.1697805734,0.0,0.0,3.8202394941,3.5903458701,1.28660976217,1.28660976217
 03/05  11:00:00,32.717415955,10.1687955764,0.0869706619775,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/05  12:00:00,33.3973452612,10.1687955764,0.766899968228,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/05  13:00:00,44.5977660269,10.1687955764,1.93327783227,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/05  14:00:00,46.123018452,10.1687955764,3.45853025742,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/05  15:00:00,47.8060280718,10.1687955764,5.14153987719,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/05  16:00:00,48.7497793461,10.1687955764,6.08529115146,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/05  17:00:00,48.8944238675,10.1687955764,6.22993567285,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/05  18:00:00,36.7577225692,10.1687955764,4.12727727623,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/05  19:00:00,27.3074493348,10.1687955764,0.578046943414,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  07:00:00,22.937543297,10.1747055583,0.0,0.193154078247,1.91011974705,2.3935639134,27.5590971662,27.5590971662
 03/06  08:00:00,22.7426659892,10.1747055583,0.0,0.140353615863,7.6404789882,4.7871278268,16.0514215112,16.0514215112
 03/06  09:00:00,37.8872763718,10.1747055583,0.0,0.233899646067,19.1011974705,8.3774736969,36.7856733119,36.7856733119
 03/06  10:00:00,55.5552664166,10.1747055583,0.0,0.227367801125,34.3821554469,10.7710376103,37.4092007748,37.4092007748
 03/06  11:00:00,55.39317735,10.1747055583,0.0,0.0652787344516,34.3821554469,10.7710376103,30.950989471,30.950989471
 03/06  12:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,24.8889561464,24.8889561464
 03/06  13:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,23.6685144644,23.6685144644
 03/06  14:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,23.5540580374,23.5540580374
 03/06  15:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,26.5084170965,26.5084170965
 03/06  16:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,26.4861811647,26.4861811647
 03/06  17:00:00,55.3599868503,10.1727355643,0.0,0.0340582287991,34.3821554469,10.7710376103,32.7580491873,32.7580491873
 03/06  18:00:00,55.5775824887,10.1747055583,0.0,0.249683873164,34.3821554469,10.7710376103,45.9281575701,45.9281575701
 03/06  19:00:00,47.2467404763,10.1747055583,0.0,0.443342299749,22.9214369646,9.5742556536,64.9933109143,64.9933109143
 03/06  20:00:00,51.5445052288,10.1747055583,0.0,0.608107052265,22.9214369646,9.5742556536,86.5885888682,86.5885888682
 03/06  21:00:00,46.6099239215,10.1747055583,0.0,0.690547195794,19.1011974705,8.3774736969,98.2331851296,98.2331851296
 03/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  03:00:00,12.6209769482,0.0290058688017,0.0,0.0222874189384,1.91011974705,2.3935639134,0.597717568974,0.597717568974
 03/07  04:00:00,12.7475598701,0.0790292442347,0.0,0.0988469654033,1.91011974705,2.3935639134,1.65207397721,1.65207397721
 03/07  05:00:00,12.896211789,0.173734047565,0.0,0.15279408094,1.91011974705,2.3935639134,3.64555762108,3.64555762108
 03/07  06:00:00,13.0435308889,0.277429652922,0.0,0.196417575539,1.91011974705,2.3935639134,6.57017388053,6.57017388053
 03/07  07:00:00,24.1362903349,10.1747055583,0.0,1.39190111619,1.91011974705,2.3935639134,213.179783093,213.179783093
 03/07  08:00:00,23.9942134895,10.1747055583,0.0,1.39190111619,7.6404789882,4.7871278268,198.009034728,198.009034728
 03/07  09:00:00,38.9579775204,10.1747055583,0.0,1.3046007947,19.1011974705,8.3774736969,171.880845005,171.880845005
 03/07  10:00:00,56.2832982269,10.1747055583,0.0,0.955399611354,34.3821554469,10.7710376103,141.681855438,141.681855438
 03/07  11:00:00,56.0224547624,10.1747055583,0.0,0.694556146899,34.3821554469,10.7710376103,121.636103389,121.636103389
 03/07  12:00:00,55.8111859449,10.1747055583,0.0,0.483287329357,34.3821554469,10.7710376103,98.0519896114,98.0519896114
 03/07  13:00:00,55.6816367952,10.1747055583,0.0,0.353738179729,34.3821554469,10.7710376103,84.1899350832,84.1899350832
 03/07  14:00:00,55.5675996403,10.1747055583,0.0,0.239701024791,34.3821554469,10.7710376103,69.0598346002,69.0598346002
 03/07  15:00:00,55.4931242679,10.1747055583,0.0,0.165225652426,34.3821554469,10.7710376103,57.8846397345,57.8846397345
 03/07  16:00:00,55.4783818125,10.1747055583,0.0,0.150483196945,34.3821554469,10.7710376103,51.2479257161,51.2479257161
 03/07  17:00:00,55.551617687,10.1747055583,0.0,0.223719071458,34.3821554469,10.7710376103,52.0497055869,52.0497055869
 03/07  18:00:00,55.6928024752,10.1747055583,0.0,0.364903859731,34.3821554469,10.7710376103,58.2323818763,58.2323818763
 03/07  19:00:00,47.2927138123,10.1747055583,0.0,0.489315635771,22.9214369646,9.5742556536,68.9039256788,68.9039256788
 03/07  20:00:00,51.5599650883,10.1747055583,0.0,0.623566911785,22.9214369646,9.5742556536,86.364027368,86.364027368
 03/07  21:00:00,46.6398509337,10.1747055583,0.0,0.720474208019,19.1011974705,8.3774736969,98.9364226443,98.9364226443
 03/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  02:00:00,12.5743664043,0.00196999396441,0.0,0.00271274985635,1.91011974705,2.3935639134,0.0,0.0
 03/08  03:00:00,12.762520281,0.12013246444,0.0,0.0727041560728,1.91011974705,2.3935639134,2.98138026829,2.98138026829
 03/08  04:00:00,12.9730311904,0.256581968811,0.0,0.146765561108,1.91011974705,2.3935639134,6.07001686599,6.07001686599
 03/08  05:00:00,13.1416222648,0.373914000828,0.0,0.198024603511,1.91011974705,2.3935639134,9.24751976319,9.24751976319
 03/08  06:00:00,13.2139096474,0.402062985804,0.0,0.242163001117,1.91011974705,2.3935639134,9.55094840219,9.55094840219
 03/08  07:00:00,24.1362903349,10.1747055583,0.0,1.39190111619,1.91011974705,2.3935639134,213.408976937,213.408976937
 03/08  08:00:00,23.9942134895,10.1747055583,0.0,1.39190111619,7.6404789882,4.7871278268,207.807783616,207.807783616
 03/08  09:00:00,38.987701341,10.1747055583,0.0,1.33432461534,19.1011974705,8.3774736969,176.123912685,176.123912685
 03/08  10:00:00,56.4064353599,10.1747055583,0.0,1.07853674437,34.3821554469,10.7710376103,144.850900615,144.850900615
 03/08  11:00:00,56.2086304705,10.1747055583,0.0,0.880731855004,34.3821554469,10.7710376103,129.25697804,129.25697804
 03/08  12:00:00,56.1067044319,10.1747055583,0.0,0.778805816391,34.3821554469,10.7710376103,109.204920872,109.204920872
 03/08  13:00:00,55.9785655803,10.1747055583,0.0,0.650666964755,34.3821554469,10.7710376103,95.628335932,95.628335932
 03/08  14:00:00,55.8880412598,10.1747055583,0.0,0.560142644339,34.3821554469,10.7710376103,86.4819139395,86.4819139395
 03/08  15:00:00,55.7997090989,10.1747055583,0.0,0.471810483415,34.3821554469,10.7710376103,75.6213156124,75.6213156124
 03/08  16:00:00,55.7704397724,10.1747055583,0.0,0.442541156915,34.3821554469,10.7710376103,64.6423480204,64.6423480204
 03/08  17:00:00,55.8081863008,10.1747055583,0.0,0.480287685253,34.3821554469,10.7710376103,63.7456180982,63.7456180982
 03/08  18:00:00,55.8607249559,10.1747055583,0.0,0.532826340408,34.3821554469,10.7710376103,68.8779545158,68.8779545158
 03/08  19:00:00,47.4530815616,10.1747055583,0.0,0.649683385046,22.9214369646,9.5742556536,80.8601397605,80.8601397605
 03/08  20:00:00,51.7388197179,10.1747055583,0.0,0.802421541359,22.9214369646,9.5742556536,99.9047216147,99.9047216147
 03/08  21:00:00,46.7889600987,10.1747055583,0.0,0.869583372975,19.1011974705,8.3774736969,109.155660389,109.155660389
 03/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  24:00:00,12.572309025,0.000984996982205,0.0,0.00164036760446,1.91011974705,2.3935639134,0.0,0.0
 03/09  01:00:00,12.7442895334,0.0958094239185,0.0,0.0787964490346,1.91011974705,2.3935639134,2.05392029975,2.05392029975
 03/09  02:00:00,12.9746526029,0.247258425089,0.0,0.157710517356,1.91011974705,2.3935639134,5.82384805308,5.82384805308
 03/09  03:00:00,13.1417795221,0.362358077602,0.0,0.209737784001,1.91011974705,2.3935639134,8.72443989923,8.72443989923
 03/09  04:00:00,13.2152311338,0.396062822299,0.0,0.249484651052,1.91011974705,2.3935639134,9.47264239656,9.47264239656
 03/09  05:00:00,13.3694734663,0.511778362332,0.0,0.288011443494,1.91011974705,2.3935639134,12.4230998139,12.4230998139
 03/09  06:00:00,13.3797314686,0.501252185455,0.0,0.30879562271,1.91011974705,2.3935639134,12.0593696712,12.0593696712
 03/09  07:00:00,24.1362903349,10.1747055583,0.0,1.39190111619,1.91011974705,2.3935639134,213.408976937,213.408976937
 03/09  08:00:00,23.9942134895,10.1747055583,0.0,1.39190111619,7.6404789882,4.7871278268,200.71625409,200.71625409
 03/09  09:00:00,38.9161421025,10.1747055583,0.0,1.26276537676,19.1011974705,8.3774736969,159.986358529,159.986358529
 03/09  10:00:00,56.1634037177,10.1747055583,0.0,0.835505102227,34.3821554469,10.7710376103,118.664678971,118.664678971
 03/09  11:00:00,55.8655831202,10.1747055583,0.0,0.537684504697,34.3821554469,10.7710376103,94.8120457341,94.8120457341
 03/09  12:00:00,55.6335682013,10.1747055583,0.0,0.305669585818,34.3821554469,10.7710376103,69.7008656382,69.7008656382
 03/09  13:00:00,55.4776794992,10.1747055583,0.0,0.149780883723,34.3821554469,10.7710376103,49.8742108666,49.8742108666
 03/09  14:00:00,55.3467411106,10.1727355643,0.0,0.0208124890692,34.3821554469,10.7710376103,33.8549902903,33.8549902903
 03/09  15:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,24.5570597098,24.5570597098
 03/09  16:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,12.243468028,12.243468028
 03/09  17:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,10.7568857324,10.7568857324
 03/09  18:00:00,55.3854220904,10.1737205613,0.0,0.0585084718667,34.3821554469,10.7710376103,17.3512949413,17.3512949413
 03/09  19:00:00,47.0539362901,10.1747055583,0.0,0.250538113578,22.9214369646,9.5742556536,33.811791551,33.811791551
 03/09  20:00:00,51.3635637101,10.1747055583,0.0,0.427165533633,22.9214369646,9.5742556536,57.4412138574,57.4412138574
 03/09  21:00:00,46.4477085482,10.1747055583,0.0,0.528331822477,19.1011974705,8.3774736969,73.5631997143,73.5631997143
 03/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  06:00:00,12.582966879,0.00590998189323,0.0,0.0073732366541,1.91011974705,2.3935639134,0.0,0.0
 03/10  07:00:00,24.1090863042,10.1747055583,0.0,1.36469708546,1.91011974705,2.3935639134,176.068729236,176.068729236
 03/10  08:00:00,23.6394968068,10.1747055583,0.0,1.03718443349,7.6404789882,4.7871278268,129.623775002,129.623775002
 03/10  09:00:00,38.3573184603,10.1747055583,0.0,0.703941734571,19.1011974705,8.3774736969,96.5878473945,96.5878473945
 03/10  10:00:00,55.64279157,10.1747055583,0.0,0.314892954524,34.3821554469,10.7710376103,50.5357089185,50.5357089185
 03/10  11:00:00,55.4006005038,10.1747055583,0.0,0.0727018882652,34.3821554469,10.7710376103,30.3503231351,30.3503231351
 03/10  12:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,11.5259063177,11.5259063177
 03/10  13:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,4.33075578611,4.33075578611
 03/10  14:00:00,55.4895295095,10.1687955764,0.167540875906,0.0,34.3821554469,10.7710376103,2.09663482005,2.09663482005
 03/10  15:00:00,55.7222795097,10.1687955764,0.400290876062,0.0,34.3821554469,10.7710376103,0.369207491275,0.369207491275
 03/10  16:00:00,55.9848609771,10.1687955764,0.662872343482,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  17:00:00,55.9571243218,10.1687955764,0.635135688139,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  18:00:00,55.6796361171,10.1687955764,0.357647483475,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  19:00:00,46.8332215368,10.1687955764,0.035733342207,0.0,22.9214369646,9.5742556536,0.244820016173,0.244820016173
 03/10  20:00:00,50.9304881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,7.3131155745,7.3131155745
 03/10  21:00:00,45.996953325,10.1747055583,0.0,0.0775765993061,19.1011974705,8.3774736969,20.6303509231,20.6303509231
 03/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  07:00:00,21.6969621146,10.1747055583,0.0,0.928630540826,1.91011974705,1.79517293505,125.740680939,125.740680939
 03/11  08:00:00,18.2947367313,10.1747055583,0.0,0.709445808818,3.8202394941,3.5903458701,97.9934738012,97.9934738012
 03/11  09:00:00,28.1809678803,10.1747055583,0.0,0.561634056208,11.4607184823,5.9839097835,79.4072408362,79.4072408362
 03/11  10:00:00,43.0742435976,10.1747055583,0.0,0.403845421095,22.9214369646,9.5742556536,52.4621198817,52.4621198817
 03/11  11:00:00,55.4808893713,10.1747055583,0.0,0.15299075576,34.3821554469,10.7710376103,26.0838740505,26.0838740505
 03/11  12:00:00,55.3257496891,10.1697805734,0.0,0.00277605853134,34.3821554469,10.7710376103,5.30457783652,5.30457783652
 03/11  13:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,2.13949122128,2.13949122128
 03/11  14:00:00,55.5441396462,10.1687955764,0.222151012633,0.0,34.3821554469,10.7710376103,0.288901004488,0.288901004488
 03/11  15:00:00,55.7686049743,10.1687955764,0.446616340681,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  16:00:00,55.8862757108,10.1687955764,0.564287077237,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  17:00:00,55.9755751105,10.1687955764,0.653586476927,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  18:00:00,55.7260563264,10.1687955764,0.40406769283,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  19:00:00,41.8006016602,10.1687955764,0.0201349164008,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/11  20:00:00,35.8794238422,10.1687955764,0.0,0.0,11.4607184823,5.9839097835,0.251485929558,0.251485929558
 03/11  21:00:00,35.8794238422,10.1687955764,0.0,0.0,11.4607184823,5.9839097835,1.57668684891,1.57668684891
 03/11  22:00:00,25.8992047289,10.1747055583,0.0,0.0479138063459,3.8202394941,3.5903458701,11.196377914,11.196377914
 03/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  07:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  08:00:00,18.2846182584,10.1747055583,0.0,0.699327335854,3.8202394941,3.5903458701,92.9130750233,92.9130750233
 03/12  09:00:00,17.9987055527,10.1747055583,0.0,0.413414630153,3.8202394941,3.5903458701,63.3570432446,63.3570432446
 03/12  10:00:00,32.7883312377,10.1747055583,0.0,0.151975962841,15.2809579764,7.1806917402,34.4807635019,34.4807635019
 03/12  11:00:00,32.6314820015,10.1697805734,0.0,5.17115562616e-05,15.2809579764,7.1806917402,10.4106756081,10.4106756081
 03/12  12:00:00,42.7447356051,10.1687955764,0.0802474105362,0.0,22.9214369646,9.5742556536,0.484106216303,0.484106216303
 03/12  13:00:00,43.3153104513,10.1687955764,0.650822256687,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/12  14:00:00,44.1670137041,10.1687955764,1.50252550948,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/12  15:00:00,47.1497032398,10.1687955764,4.48521504514,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/12  16:00:00,49.7764126805,10.1687955764,7.1119244859,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/12  17:00:00,39.7471400068,10.1687955764,7.11669471381,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/12  18:00:00,27.2889941501,10.1687955764,4.6925917587,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/12  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  06:00:00,22.9331611648,10.1747055583,0.0,0.188771946024,1.91011974705,2.3935639134,34.3137899081,34.3137899081
 03/13  07:00:00,29.6848417023,10.1747055583,0.0,0.194195995635,7.6404789882,4.7871278268,26.9377136554,26.9377136554
 03/13  08:00:00,37.7995837957,10.1747055583,0.0,0.146207069975,19.1011974705,8.3774736969,16.0971491305,16.0971491305
 03/13  09:00:00,55.334603797,10.1707655704,0.0,0.0106451694195,34.3821554469,10.7710376103,0.356718586726,0.356718586726
 03/13  10:00:00,55.445578814,10.1687955764,0.123590180359,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  11:00:00,56.0982237931,10.1687955764,0.776235159471,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  12:00:00,57.4371109124,10.1687955764,2.11512227876,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  13:00:00,60.9295371307,10.1687955764,5.60754849708,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  14:00:00,64.4124909596,10.1687955764,9.09050232597,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  15:00:00,67.7355732343,10.1687955764,12.4135846007,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  16:00:00,70.048901584,10.1687955764,14.7269129504,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  17:00:00,70.0080248737,10.1687955764,14.6860362401,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  18:00:00,55.329964651,10.1687955764,12.6654764564,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/13  19:00:00,52.8460087092,10.1687955764,7.42618718123,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/13  20:00:00,47.9077301491,10.1687955764,1.9942634053,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  06:00:00,22.7990665129,10.1742130598,0.0,0.055169792643,1.91011974705,2.3935639134,18.7338018923,18.7338018923
 03/14  07:00:00,29.5738030991,10.1747055583,0.0,0.0831573924718,7.6404789882,4.7871278268,13.9541600111,13.9541600111
 03/14  08:00:00,37.7022164406,10.1747055583,0.0,0.0488397149183,19.1011974705,8.3774736969,5.71721833649,5.71721833649
 03/14  09:00:00,55.3402705974,10.1687955764,0.0182819637903,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  10:00:00,55.7513586806,10.1687955764,0.429370047023,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  11:00:00,57.1169862373,10.1687955764,1.79499760371,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  12:00:00,60.2439622759,10.1687955764,4.92197364231,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  13:00:00,62.9336405988,10.1687955764,7.61165196518,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  14:00:00,64.9822104125,10.1687955764,9.66022177888,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  15:00:00,66.4128599717,10.1687955764,11.0908713381,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  16:00:00,67.3657111834,10.1687955764,12.0437225498,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  17:00:00,67.5386612866,10.1687955764,12.216672653,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  18:00:00,52.2277717855,10.1687955764,9.56328359088,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/14  19:00:00,49.9901214061,10.1687955764,4.5702998782,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/14  20:00:00,46.9614450439,10.1687955764,1.0479783001,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  06:00:00,23.2974644493,10.1747055583,0.0,0.553075230526,1.91011974705,2.3935639134,90.2405606662,90.2405606662
 03/15  07:00:00,29.9721566534,10.1747055583,0.0,0.481510946765,7.6404789882,4.7871278268,72.390168484,72.390168484
 03/15  08:00:00,38.0482127107,10.1747055583,0.0,0.394835984975,19.1011974705,8.3774736969,56.2811267776,56.2811267776
 03/15  09:00:00,55.5826495953,10.1747055583,0.0,0.254750979829,34.3821554469,10.7710376103,32.889058224,32.889058224
 03/15  10:00:00,55.456952223,10.1747055583,0.0,0.129053607463,34.3821554469,10.7710376103,20.9231809425,20.9231809425
 03/15  11:00:00,55.3231772868,10.1697805734,0.0,0.000203656191772,34.3821554469,10.7710376103,5.28495481952,5.28495481952
 03/15  12:00:00,55.3318216958,10.1687955764,0.00983306219998,0.0,34.3821554469,10.7710376103,0.553378074542,0.553378074542
 03/15  13:00:00,55.4814402452,10.1687955764,0.159451611562,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  14:00:00,55.7574598838,10.1687955764,0.435471250155,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  15:00:00,56.1785784317,10.1687955764,0.856589798084,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  16:00:00,56.3103291809,10.1687955764,0.988340547292,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  17:00:00,56.2757767211,10.1687955764,0.953788087535,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  18:00:00,43.3894377914,10.1687955764,0.724949596771,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/15  19:00:00,45.6878617436,10.1687955764,0.26804021568,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/15  20:00:00,45.920175812,10.1687955764,0.00670906820107,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  06:00:00,23.5608001572,10.1747055583,0.0,0.816410938418,1.91011974705,2.3935639134,113.31761107,113.31761107
 03/16  07:00:00,30.0924628686,10.1747055583,0.0,0.601817161998,7.6404789882,4.7871278268,80.5981264733,80.5981264733
 03/16  08:00:00,38.1105474892,10.1747055583,0.0,0.457170763504,19.1011974705,8.3774736969,57.55855871,57.55855871
 03/16  09:00:00,55.4602078899,10.1737205613,0.0,0.133294271384,34.3821554469,10.7710376103,11.7126108526,11.7126108526
 03/16  10:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,0.582516116942,0.582516116942
 03/16  11:00:00,55.6791547985,10.1687955764,0.357166164867,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  12:00:00,56.3160821111,10.1687955764,0.994093477529,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  13:00:00,57.9580105157,10.1687955764,2.6360218821,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  14:00:00,61.0282320401,10.1687955764,5.7062434065,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  15:00:00,63.9995148261,10.1687955764,8.67752619247,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  16:00:00,64.2454944617,10.1687955764,8.92350582813,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  17:00:00,62.9539572552,10.1687955764,7.63196862157,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  18:00:00,48.6293839191,10.1687955764,5.9648957245,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/16  19:00:00,47.0366716466,10.1687955764,1.6168501187,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/16  20:00:00,46.2164422382,10.1687955764,0.302975494402,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  06:00:00,23.4389264917,10.1747055583,0.0,0.694537272973,1.91011974705,2.3935639134,106.870782335,106.870782335
 03/17  07:00:00,30.1121406261,10.1747055583,0.0,0.621494919461,7.6404789882,4.7871278268,89.9066911474,89.9066911474
 03/17  08:00:00,38.146252858,10.1747055583,0.0,0.49287613228,19.1011974705,8.3774736969,67.840422145,67.840422145
 03/17  09:00:00,55.5648484358,10.1747055583,0.0,0.236949820255,34.3821554469,10.7710376103,30.6527429343,30.6527429343
 03/17  10:00:00,55.3552370598,10.1717505674,0.0,0.0302934352889,34.3821554469,10.7710376103,10.764151726,10.764151726
 03/17  11:00:00,55.3360600887,10.1687955764,0.014071455088,0.0,34.3821554469,10.7710376103,0.836714556677,0.836714556677
 03/17  12:00:00,55.7320652105,10.1687955764,0.410076576872,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  13:00:00,56.4355159802,10.1687955764,1.11352734663,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  14:00:00,58.5580445576,10.1687955764,3.23605592395,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  15:00:00,60.9635134813,10.1687955764,5.64152484766,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  16:00:00,60.2895100322,10.1687955764,4.96752139856,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  17:00:00,59.0133121296,10.1687955764,3.69132349595,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  18:00:00,44.7292791884,10.1687955764,2.06479099384,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/17  19:00:00,46.0893139352,10.1687955764,0.669492407226,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/17  20:00:00,46.21993872,10.1687955764,0.30647197621,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  06:00:00,22.8919048759,10.1747055583,0.0,0.745906635515,1.91011974705,1.79517293505,108.948737356,108.948737356
 03/18  07:00:00,25.071883279,10.1747055583,0.0,0.598259023202,3.8202394941,3.5903458701,84.3705289855,84.3705289855
 03/18  08:00:00,28.1408419277,10.1747055583,0.0,0.521508103619,11.4607184823,5.9839097835,72.2095719247,72.2095719247
 03/18  09:00:00,43.0685743327,10.1747055583,0.0,0.398176156205,22.9214369646,9.5742556536,51.5404010967,51.5404010967
 03/18  10:00:00,55.6002244773,10.1747055583,0.0,0.2723258618,34.3821554469,10.7710376103,35.8317850244,35.8317850244
 03/18  11:00:00,55.3799866026,10.1727355643,0.0,0.0540579810327,34.3821554469,10.7710376103,19.8140460037,19.8140460037
 03/18  12:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,7.71981790268,7.71981790268
 03/18  13:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,1.92538045419,1.92538045419
 03/18  14:00:00,55.3660179853,10.1687955764,0.0440293516651,0.0,34.3821554469,10.7710376103,0.891952523641,0.891952523641
 03/18  15:00:00,55.4380841386,10.1687955764,0.116095505037,0.0,34.3821554469,10.7710376103,0.145381091797,0.145381091797
 03/18  16:00:00,55.4532733438,10.1687955764,0.131284710171,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  17:00:00,55.3664779067,10.1687955764,0.0444892730692,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  18:00:00,37.6474667438,10.1687955764,0.0,0.0,19.1011974705,8.3774736969,0.466375279526,0.466375279526
 03/18  19:00:00,30.3687571755,10.1687955764,0.0,0.0,11.4607184823,5.9839097835,9.03448197176,9.03448197176
 03/18  20:00:00,36.0054850762,10.1747055583,0.0,0.120151252058,11.4607184823,5.9839097835,26.7278675348,26.7278675348
 03/18  21:00:00,26.1192188475,10.1747055583,0.0,0.267927925013,3.8202394941,3.5903458701,46.4781316282,46.4781316282
 03/18  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  08:00:00,18.6210553677,10.1747055583,0.0,1.03576444523,3.8202394941,3.5903458701,135.079696983,135.079696983
 03/19  09:00:00,18.1911989443,10.1747055583,0.0,0.605908021842,3.8202394941,3.5903458701,86.0544833751,86.0544833751
 03/19  10:00:00,32.9922295019,10.1747055583,0.0,0.355874227026,15.2809579764,7.1806917402,62.1233388509,62.1233388509
 03/19  11:00:00,32.8461367367,10.1747055583,0.0,0.209781461815,15.2809579764,7.1806917402,52.4045007981,52.4045007981
 03/19  12:00:00,42.7155240242,10.1737205613,0.0,0.0461108446824,22.9214369646,9.5742556536,32.9316131427,32.9316131427
 03/19  13:00:00,42.6644881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,21.694787609,21.694787609
 03/19  14:00:00,42.6644881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,15.2163661303,15.2163661303
 03/19  15:00:00,42.6644881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,8.81774658475,8.81774658475
 03/19  16:00:00,42.6644881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,5.41396487146,5.41396487146
 03/19  17:00:00,32.630445293,10.1687955764,0.0,0.0,15.2809579764,7.1806917402,15.9922440751,15.9922440751
 03/19  18:00:00,22.5964023914,10.1687955764,0.0,0.0,7.6404789882,4.7871278268,23.6596531245,23.6596531245
 03/19  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  06:00:00,24.1362903349,10.1747055583,0.0,1.39190111619,1.91011974705,2.3935639134,194.267307934,194.267307934
 03/20  07:00:00,29.3678278344,10.1747055583,0.0,1.25484879442,7.6404789882,4.7871278268,162.639971142,162.639971142
 03/20  08:00:00,38.6719392746,10.1747055583,0.0,1.01856254887,19.1011974705,8.3774736969,133.234236465,133.234236465
 03/20  09:00:00,56.0625437969,10.1747055583,0.0,0.734645181398,34.3821554469,10.7710376103,95.2741895958,95.2741895958
 03/20  10:00:00,55.842551482,10.1747055583,0.0,0.514652866478,34.3821554469,10.7710376103,77.6906891309,77.6906891309
 03/20  11:00:00,55.633546564,10.1747055583,0.0,0.305647948491,34.3821554469,10.7710376103,56.9805859883,56.9805859883
 03/20  12:00:00,55.4739091487,10.1747055583,0.0,0.146010533146,34.3821554469,10.7710376103,41.5049006095,41.5049006095
 03/20  13:00:00,55.34895235,10.1727355643,0.0,0.0230237284144,34.3821554469,10.7710376103,27.5154477022,27.5154477022
 03/20  14:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,16.701174762,16.701174762
 03/20  15:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,7.25100507036,7.25100507036
 03/20  16:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,3.77757971795,3.77757971795
 03/20  17:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,2.731233975,2.731233975
