Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/20  18:00:00,42.6644881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,4.34009848149,4.34009848149
 03/20  19:00:00,45.5423321234,10.1747055583,0.0,0.116600613591,22.9214369646,9.5742556536,18.5983813435,18.5983813435
 03/20  20:00:00,46.1519940279,10.1747055583,0.0,0.232617302207,19.1011974705,8.3774736969,30.8183526631,30.8183526631
 03/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  06:00:00,24.0812724318,10.1747055583,0.0,1.33688321307,1.91011974705,2.3935639134,162.355968064,162.355968064
 03/21  07:00:00,29.1984362345,10.1747055583,0.0,1.08545719453,7.6404789882,4.7871278268,128.211979714,128.211979714
 03/21  08:00:00,38.4364159754,10.1747055583,0.0,0.783039249663,19.1011974705,8.3774736969,96.0755142956,96.0755142956
 03/21  09:00:00,55.7892401275,10.1747055583,0.0,0.461341511995,34.3821554469,10.7710376103,50.9541284539,50.9541284539
 03/21  10:00:00,55.5324470416,10.1747055583,0.0,0.204548426109,34.3821554469,10.7710376103,25.4385438163,25.4385438163
 03/21  11:00:00,55.3360450475,10.1707655704,0.0,0.0120864198894,34.3821554469,10.7710376103,5.89828828392,5.89828828392
 03/21  12:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,2.92875167593,2.92875167593
 03/21  13:00:00,55.5600555376,10.1687955764,0.238066904004,0.0,34.3821554469,10.7710376103,0.663338091941,0.663338091941
 03/21  14:00:00,55.9973157181,10.1687955764,0.675327084484,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  15:00:00,57.7448769157,10.1687955764,2.42288828205,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  16:00:00,59.6680803884,10.1687955764,4.3460917548,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  17:00:00,59.7635134526,10.1687955764,4.44152481902,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  18:00:00,46.0601728271,10.1687955764,3.39568463247,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/21  19:00:00,45.931222841,10.1687955764,0.511401313044,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/21  20:00:00,45.9397856551,10.1687955764,0.0263189113295,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  06:00:00,23.1061856887,10.1747055583,0.0,0.36179646995,1.91011974705,2.3935639134,52.4360983715,52.4360983715
 03/22  07:00:00,28.4197730486,10.1747055583,0.0,0.306794008585,7.6404789882,4.7871278268,38.7089377862,38.7089377862
 03/22  08:00:00,37.8936833894,10.1747055583,0.0,0.240306663655,19.1011974705,8.3774736969,27.1877180941,27.1877180941
 03/22  09:00:00,55.3945201626,10.1737205613,0.0,0.0676065440312,34.3821554469,10.7710376103,3.81946732164,3.81946732164
 03/22  10:00:00,55.322224238,10.1687955764,0.000235604355363,0.0,34.3821554469,10.7710376103,0.13617769863,0.13617769863
 03/22  11:00:00,55.6836565875,10.1687955764,0.361667953894,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  12:00:00,56.2367060311,10.1687955764,0.914717397537,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  13:00:00,58.4465146183,10.1687955764,3.12452598466,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  14:00:00,62.302881332,10.1687955764,6.98089269839,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  15:00:00,64.6503572854,10.1687955764,9.3283686518,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  16:00:00,64.0445692973,10.1687955764,8.72258066372,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  17:00:00,63.0384592977,10.1687955764,7.71647066407,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  18:00:00,49.0048371306,10.1687955764,6.34034893596,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/22  19:00:00,49.5173403761,10.1687955764,4.09751884817,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/22  20:00:00,48.2103428203,10.1687955764,2.29687607649,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  06:00:00,22.8509067326,10.1747055583,0.0,0.106517513888,1.91011974705,2.3935639134,19.6170473955,19.6170473955
 03/23  07:00:00,28.2177819419,10.1747055583,0.0,0.104802901934,7.6404789882,4.7871278268,12.2623416252,12.2623416252
 03/23  08:00:00,37.7001447432,10.1747055583,0.0,0.0467680175392,19.1011974705,8.3774736969,2.95904895749,2.95904895749
 03/23  09:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  10:00:00,55.376616642,10.1687955764,0.0546280083919,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  11:00:00,55.6966361876,10.1687955764,0.374647553997,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  12:00:00,56.0623935434,10.1687955764,0.740404909827,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  13:00:00,57.2445472009,10.1687955764,1.92255856728,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  14:00:00,60.0905240308,10.1687955764,4.76853539721,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  15:00:00,62.6736700075,10.1687955764,7.35168137389,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  16:00:00,62.2777343244,10.1687955764,6.95574569082,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  17:00:00,59.9723624949,10.1687955764,4.65037386126,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  18:00:00,44.9840175716,10.1687955764,2.31952937698,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/23  19:00:00,45.9761522984,10.1687955764,0.556330770472,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/23  20:00:00,46.0997750938,10.1687955764,0.186308350027,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  06:00:00,22.8878787843,10.1747055583,0.0,0.143489565556,1.91011974705,2.3935639134,18.5487582233,18.5487582233
 03/24  07:00:00,28.2333052085,10.1747055583,0.0,0.120326168546,7.6404789882,4.7871278268,9.12772949331,9.12772949331
 03/24  08:00:00,37.7092308559,10.1747055583,0.0,0.0558541301736,19.1011974705,8.3774736969,0.141889607874,0.141889607874
 03/24  09:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  10:00:00,55.6556714468,10.1687955764,0.333682813157,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  11:00:00,56.2854423351,10.1687955764,0.963453701514,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  12:00:00,56.8941982936,10.1687955764,1.57220965994,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  13:00:00,57.8762475735,10.1687955764,2.55425893986,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  14:00:00,59.2594118891,10.1687955764,3.93742325546,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  15:00:00,60.6917825864,10.1687955764,5.36979395277,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  16:00:00,60.7412801862,10.1687955764,5.41929155259,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  17:00:00,60.0915967328,10.1687955764,4.76960809923,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  18:00:00,45.447980709,10.1687955764,2.78349251443,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/24  19:00:00,45.8517326104,10.1687955764,0.431911082503,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/24  20:00:00,45.9340553436,10.1687955764,0.0205885997516,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  06:00:00,23.4253548489,10.1747055583,0.0,1.27935660851,1.91011974705,1.79517293505,170.471753268,170.471753268
 03/25  07:00:00,24.180715872,10.1747055583,0.0,1.08475828288,3.8202394941,3.5903458701,146.234717055,146.234717055
 03/25  08:00:00,28.5971892451,10.1747055583,0.0,0.977855420978,11.4607184823,5.9839097835,135.1992972,135.1992972
 03/25  09:00:00,43.4859529994,10.1747055583,0.0,0.815554822891,22.9214369646,9.5742556536,111.878540913,111.878540913
 03/25  10:00:00,55.9679914691,10.1747055583,0.0,0.640092853633,34.3821554469,10.7710376103,89.7604523184,89.7604523184
 03/25  11:00:00,55.8020719226,10.1747055583,0.0,0.474173307102,34.3821554469,10.7710376103,70.0680526821,70.0680526821
 03/25  12:00:00,55.626664202,10.1747055583,0.0,0.298765586466,34.3821554469,10.7710376103,56.5164059962,56.5164059962
 03/25  13:00:00,55.5433487326,10.1747055583,0.0,0.215450117079,34.3821554469,10.7710376103,47.800655206,47.800655206
 03/25  14:00:00,55.4822706932,10.1747055583,0.0,0.154372077713,34.3821554469,10.7710376103,38.3971247553,38.3971247553
 03/25  15:00:00,55.5140643496,10.1747055583,0.0,0.186165734136,34.3821554469,10.7710376103,31.5029410981,31.5029410981
 03/25  16:00:00,55.4761392905,10.1747055583,0.0,0.14824067498,34.3821554469,10.7710376103,26.4239410855,26.4239410855
 03/25  17:00:00,55.5361422721,10.1747055583,0.0,0.208243656605,34.3821554469,10.7710376103,31.9430760868,31.9430760868
 03/25  18:00:00,38.006674386,10.1747055583,0.0,0.353297660289,19.1011974705,8.3774736969,52.4949544562,52.4949544562
 03/25  19:00:00,30.8214598884,10.1747055583,0.0,0.446792730992,11.4607184823,5.9839097835,63.1795520298,63.1795520298
 03/25  20:00:00,36.3920093971,10.1747055583,0.0,0.506675572951,11.4607184823,5.9839097835,67.6989820404,67.6989820404
 03/25  21:00:00,26.4480554178,10.1747055583,0.0,0.596764495273,3.8202394941,3.5903458701,82.0928359578,82.0928359578
 03/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  05:00:00,11.9794275797,0.00295499094662,0.0,0.00517990664311,1.91011974705,1.79517293505,0.0,0.0
 03/26  06:00:00,12.0687398447,0.0403178485013,0.0,0.0571293140595,1.91011974705,1.79517293505,0.820485283837,0.820485283837
 03/26  07:00:00,9.40874717379,0.0868592382866,0.0,0.105928586734,1.91011974705,1.79517293505,1.75201699507,1.75201699507
 03/26  08:00:00,18.9771920387,10.1747055583,0.0,1.39190111619,3.8202394941,3.5903458701,199.44799666,199.44799666
 03/26  09:00:00,18.9133494213,10.1747055583,0.0,1.32805849875,3.8202394941,3.5903458701,167.568604211,167.568604211
 03/26  10:00:00,33.7796629342,10.1747055583,0.0,1.14330765931,15.2809579764,7.1806917402,150.337538523,150.337538523
 03/26  11:00:00,33.6888082013,10.1747055583,0.0,1.05245292642,15.2809579764,7.1806917402,143.784361105,143.784361105
 03/26  12:00:00,43.6566507339,10.1747055583,0.0,0.986252557392,22.9214369646,9.5742556536,128.96675206,128.96675206
 03/26  13:00:00,43.5859402648,10.1747055583,0.0,0.915542088285,22.9214369646,9.5742556536,120.745071158,120.745071158
 03/26  14:00:00,43.496511795,10.1747055583,0.0,0.826113618466,22.9214369646,9.5742556536,111.621979501,111.621979501
 03/26  15:00:00,43.4680657071,10.1747055583,0.0,0.797667530566,22.9214369646,9.5742556536,107.025353506,107.025353506
 03/26  16:00:00,43.4680186003,10.1747055583,0.0,0.797620423836,22.9214369646,9.5742556536,105.038367608,105.038367608
 03/26  17:00:00,33.1046982504,10.1747055583,0.0,0.468342975517,15.2809579764,7.1806917402,131.596119118,131.596119118
 03/26  18:00:00,23.1409471022,10.1747055583,0.0,0.538634728847,7.6404789882,4.7871278268,142.904418082,142.904418082
 03/26  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  22:00:00,12.1330217745,0.086697187309,0.0,0.0750319051153,1.91011974705,1.79517293505,1.74605860005,1.74605860005
 03/26  23:00:00,12.2323313316,0.142304928714,0.0,0.118733720814,1.91011974705,1.79517293505,2.97982500683,2.97982500683
 03/26  24:00:00,12.1904420004,0.103209239762,0.0,0.115940078526,1.91011974705,1.79517293505,2.09483830563,2.09483830563
 03/27  01:00:00,12.8546492777,0.145063769326,0.0,0.139901847952,1.91011974705,2.3935639134,3.02295585797,3.02295585797
 03/27  02:00:00,12.925149688,0.194629579761,0.0,0.160836447824,1.91011974705,2.3935639134,4.48933613895,4.48933613895
 03/27  03:00:00,13.030151104,0.282941710152,0.0,0.177525733361,1.91011974705,2.3935639134,6.71385658504,6.71385658504
 03/27  04:00:00,12.9935296452,0.237794399063,0.0,0.186051585672,1.91011974705,2.3935639134,5.53803693393,5.53803693393
 03/27  05:00:00,13.073497932,0.309458290548,0.0,0.194355980996,1.91011974705,2.3935639134,7.35607797795,7.35607797795
 03/27  06:00:00,24.1362903349,10.1747055583,0.0,1.39190111619,1.91011974705,2.3935639134,203.659303878,203.659303878
 03/27  07:00:00,28.1270375928,10.1747055583,0.0,1.39172521952,7.6404789882,4.7871278268,169.943955486,169.943955486
 03/27  08:00:00,38.9058640125,10.1747055583,0.0,1.25248728683,19.1011974705,8.3774736969,148.206507473,148.206507473
 03/27  09:00:00,56.3959810175,10.1747055583,0.0,1.06808240202,34.3821554469,10.7710376103,124.649975975,124.649975975
 03/27  10:00:00,56.3044431669,10.1747055583,0.0,0.976544551403,34.3821554469,10.7710376103,117.247873508,117.247873508
 03/27  11:00:00,56.2266093973,10.1747055583,0.0,0.898710781827,34.3821554469,10.7710376103,107.52284683,107.52284683
 03/27  12:00:00,56.274268489,10.1747055583,0.0,0.9463698735,34.3821554469,10.7710376103,104.652149948,104.652149948
 03/27  13:00:00,56.2517376127,10.1747055583,0.0,0.923838997168,34.3821554469,10.7710376103,101.557818693,101.557818693
 03/27  14:00:00,56.1463745893,10.1747055583,0.0,0.818475973809,34.3821554469,10.7710376103,97.003248522,97.003248522
 03/27  15:00:00,56.0947818849,10.1747055583,0.0,0.766883269394,34.3821554469,10.7710376103,89.8369038188,89.8369038188
 03/27  16:00:00,56.079356322,10.1747055583,0.0,0.751457706508,34.3821554469,10.7710376103,89.0405466218,89.0405466218
 03/27  17:00:00,56.104730888,10.1747055583,0.0,0.776832272519,34.3821554469,10.7710376103,90.8401669156,90.8401669156
 03/27  18:00:00,43.5471217309,10.1747055583,0.0,0.87672355439,22.9214369646,9.5742556536,95.7029659987,95.7029659987
 03/27  19:00:00,44.9895048813,10.1747055583,0.0,0.941440038167,22.9214369646,9.5742556536,102.900786692,102.900786692
 03/27  20:00:00,46.83025918,10.1747055583,0.0,0.910882454262,19.1011974705,8.3774736969,105.427831816,105.427831816
 03/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  24:00:00,12.5949258954,0.00393998792882,0.0,0.0213022470497,1.91011974705,2.3935639134,0.0,0.0
 03/28  01:00:00,12.7243671225,0.0583478677397,0.0,0.0963355943409,1.91011974705,2.3935639134,1.25042665803,1.25042665803
 03/28  02:00:00,12.8154354046,0.111035304045,0.0,0.134716440082,1.91011974705,2.3935639134,2.32600853524,2.32600853524
 03/28  03:00:00,12.8252372141,0.116082307806,0.0,0.139471245817,1.91011974705,2.3935639134,2.38174171455,2.38174171455
 03/28  04:00:00,12.8422232079,0.127026722968,0.0,0.145512824454,1.91011974705,2.3935639134,2.63680160898,2.63680160898
 03/28  05:00:00,12.9258808628,0.19038087855,0.0,0.16581632382,1.91011974705,2.3935639134,4.36360902889,4.36360902889
 03/28  06:00:00,24.1362903349,10.1747055583,0.0,1.39190111619,1.91011974705,2.3935639134,192.217570703,192.217570703
 03/28  07:00:00,28.0670694999,10.1747055583,0.0,1.3317571266,7.6404789882,4.7871278268,152.454808773,152.454808773
 03/28  08:00:00,38.7629544353,10.1747055583,0.0,1.10957770959,19.1011974705,8.3774736969,130.754044347,130.754044347
 03/28  09:00:00,56.2309585568,10.1747055583,0.0,0.903059941303,34.3821554469,10.7710376103,108.743781081,108.743781081
 03/28  10:00:00,56.0891577719,10.1747055583,0.0,0.761259156414,34.3821554469,10.7710376103,98.2199742206,98.2199742206
 03/28  11:00:00,55.8913007017,10.1747055583,0.0,0.563402086149,34.3821554469,10.7710376103,80.0231373908,80.0231373908
 03/28  12:00:00,55.7101136106,10.1747055583,0.0,0.382214995051,34.3821554469,10.7710376103,64.7453762127,64.7453762127
 03/28  13:00:00,55.5469312453,10.1747055583,0.0,0.219032629787,34.3821554469,10.7710376103,43.8090489751,43.8090489751
 03/28  14:00:00,55.3961459013,10.1747055583,0.0,0.0682472857951,34.3821554469,10.7710376103,21.179704557,21.179704557
 03/28  15:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,4.07769244307,4.07769244307
 03/28  16:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,1.34184339359,1.34184339359
 03/28  17:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,0.0841747002152,0.0841747002152
 03/28  18:00:00,42.6644881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/28  19:00:00,44.0431398583,10.1697805734,0.0,0.0,22.9214369646,9.5742556536,0.559340169914,0.559340169914
 03/28  20:00:00,45.9806962763,10.1747055583,0.0,0.0613195505644,19.1011974705,8.3774736969,2.4392052781,2.4392052781
 03/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  06:00:00,23.4839025313,10.1747055583,0.0,0.739513312576,1.91011974705,2.3935639134,90.8269406381,90.8269406381
 03/29  07:00:00,27.2872485605,10.1747055583,0.0,0.551936187194,7.6404789882,4.7871278268,65.34319373,65.34319373
 03/29  08:00:00,38.0833776958,10.1747055583,0.0,0.430000970145,19.1011974705,8.3774736969,47.1615130233,47.1615130233
 03/29  09:00:00,55.5728696387,10.1747055583,0.0,0.24497102318,34.3821554469,10.7710376103,19.9271673419,19.9271673419
 03/29  10:00:00,55.432100239,10.1747055583,0.0,0.104201623495,34.3821554469,10.7710376103,6.44547150056,6.44547150056
 03/29  11:00:00,55.3282760372,10.1707655704,0.0,0.00431740961046,34.3821554469,10.7710376103,1.79316848481,1.79316848481
 03/29  12:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,0.267800473299,0.267800473299
 03/29  13:00:00,55.5832969764,10.1687955764,0.26130834282,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  14:00:00,55.8829496404,10.1687955764,0.560961006789,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  15:00:00,57.6484183837,10.1687955764,2.3264297501,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  16:00:00,59.8968887796,10.1687955764,4.57490014598,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  17:00:00,60.2284778537,10.1687955764,4.90648922012,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  18:00:00,46.5879228198,10.1687955764,3.92343462515,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/29  19:00:00,44.9264025398,10.1687955764,0.88424767852,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/29  20:00:00,46.1124959843,10.1687955764,0.199029240481,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  06:00:00,23.3712006311,10.1747055583,0.0,0.626811412353,1.91011974705,2.3935639134,83.7789805438,83.7789805438
 03/30  07:00:00,27.181488895,10.1747055583,0.0,0.446176521711,7.6404789882,4.7871278268,53.004037623,53.004037623
 03/30  08:00:00,37.9401631411,10.1747055583,0.0,0.286786415367,19.1011974705,8.3774736969,27.0934055132,27.0934055132
 03/30  09:00:00,55.4443272463,10.1747055583,0.0,0.116428630756,34.3821554469,10.7710376103,3.75374755346,3.75374755346
 03/30  10:00:00,55.3300699302,10.1707655704,0.0,0.00611130260804,34.3821554469,10.7710376103,0.497388988832,0.497388988832
 03/30  11:00:00,55.4276383948,10.1687955764,0.105649761181,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  12:00:00,55.7593647178,10.1687955764,0.437376084139,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  13:00:00,56.1499223388,10.1687955764,0.827933705213,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  14:00:00,56.848715844,10.1687955764,1.52672721038,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  15:00:00,58.0126377477,10.1687955764,2.69064911413,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  16:00:00,56.9824094061,10.1687955764,1.66042077248,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  17:00:00,56.1667124207,10.1687955764,0.844723787049,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  18:00:00,43.0444971108,10.1687955764,0.380008916237,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/30  19:00:00,44.1263567837,10.1687955764,0.0842019224228,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/30  20:00:00,45.9134667438,10.1687955764,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  06:00:00,23.6939981567,10.1747055583,0.0,0.949608937977,1.91011974705,2.3935639134,128.412618306,128.412618306
 03/31  07:00:00,27.5170518721,10.1747055583,0.0,0.781739498751,7.6404789882,4.7871278268,104.434267799,104.434267799
 03/31  08:00:00,38.338035301,10.1747055583,0.0,0.684658575272,19.1011974705,8.3774736969,91.1267988676,91.1267988676
 03/31  09:00:00,55.824056734,10.1747055583,0.0,0.496158118447,34.3821554469,10.7710376103,63.4781360599,63.4781360599
 03/31  10:00:00,55.6518305913,10.1747055583,0.0,0.323931975829,34.3821554469,10.7710376103,47.2392997009,47.2392997009
 03/31  11:00:00,55.4998819163,10.1747055583,0.0,0.171983300829,34.3821554469,10.7710376103,28.5530765483,28.5530765483
 03/31  12:00:00,55.3379223506,10.1707655704,0.0,0.0139637229967,34.3821554469,10.7710376103,14.1311216158,14.1311216158
 03/31  13:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,3.0835284552,3.0835284552
 03/31  14:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,0.404926586963,0.404926586963
 03/31  15:00:00,55.4188446728,10.1687955764,0.096856039153,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  16:00:00,55.5009736821,10.1687955764,0.178985048494,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  17:00:00,55.4557233324,10.1687955764,0.133734698793,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  18:00:00,42.672995676,10.1687955764,0.00850748143357,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/31  19:00:00,44.0421548613,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,0.00417907592809,0.00417907592809
 03/31  20:00:00,45.9595521148,10.1727355643,0.0,0.0421453830546,19.1011974705,8.3774736969,7.26611480473,7.26611480473
 03/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  06:00:00,23.3020515152,10.1747055583,0.0,1.15605327479,1.91011974705,1.79517293505,146.862371926,146.862371926
 04/01  07:00:00,22.6523283913,10.1747055583,0.0,0.934037468786,3.8202394941,3.5903458701,120.05891614,120.05891614
 04/01  08:00:00,28.3285874346,10.1747055583,0.0,0.709253610542,11.4607184823,5.9839097835,89.6183181816,89.6183181816
 04/01  09:00:00,43.0789949542,10.1747055583,0.0,0.408596777666,22.9214369646,9.5742556536,44.5667057322,44.5667057322
 04/01  10:00:00,55.4934926378,10.1747055583,0.0,0.165594022293,34.3821554469,10.7710376103,14.6655744859,14.6655744859
 04/01  11:00:00,55.3276895225,10.1697805734,0.0,0.00471589191637,34.3821554469,10.7710376103,1.90117356461,1.90117356461
 04/01  12:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,0.114568604927,0.114568604927
 04/01  13:00:00,55.4736879373,10.1687955764,0.151699303674,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  14:00:00,55.9029085789,10.1687955764,0.58091994529,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  15:00:00,57.058673831,10.1687955764,1.73668519742,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  16:00:00,59.9525109145,10.1687955764,4.6305222809,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  17:00:00,59.88943663,10.1687955764,4.56744799635,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  18:00:00,39.2074839769,10.1687955764,1.5600172331,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/01  19:00:00,29.1703119072,10.1687955764,0.179221398315,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/01  20:00:00,35.8794238422,10.1687955764,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/01  21:00:00,25.8453809406,10.1687955764,0.0,0.0,3.8202394941,3.5903458701,0.506324963848,0.506324963848
 04/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  07:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  08:00:00,18.0301368125,10.1747055583,0.0,0.444845890011,3.8202394941,3.5903458701,50.1220267361,50.1220267361
 04/02  09:00:00,17.8034824068,10.1747055583,0.0,0.218191484307,3.8202394941,3.5903458701,23.3418264196,23.3418264196
 04/02  10:00:00,32.6933578757,10.1747055583,0.0,0.0570026007688,15.2809579764,7.1806917402,3.98777286742,3.98777286742
 04/02  11:00:00,32.630445293,10.1687955764,0.0,0.0,15.2809579764,7.1806917402,0.425307593451,0.425307593451
 04/02  12:00:00,42.725909884,10.1687955764,0.0614216894039,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/02  13:00:00,43.1280858229,10.1687955764,0.46359762831,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/02  14:00:00,43.5896532887,10.1687955764,0.925165094107,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/02  15:00:00,44.8987110848,10.1687955764,2.23422289021,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/02  16:00:00,46.0557934928,10.1687955764,3.39130529818,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/02  17:00:00,35.0820463403,10.1687955764,2.45160104728,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/02  18:00:00,23.1573606594,10.1687955764,0.560958267973,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/02  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  06:00:00,23.0677573041,10.1747055583,0.0,0.323368085362,1.91011974705,2.3935639134,38.5055481026,38.5055481026
 04/03  07:00:00,26.9891179832,10.1747055583,0.0,0.253805609869,7.6404789882,4.7871278268,25.5608178605,25.5608178605
 04/03  08:00:00,37.830732375,10.1747055583,0.0,0.177355649245,19.1011974705,8.3774736969,13.9735650843,13.9735650843
 04/03  09:00:00,55.3647306681,10.1737205613,0.0,0.037817049538,34.3821554469,10.7710376103,0.158476922809,0.158476922809
 04/03  10:00:00,55.3338838775,10.1687955764,0.0118952438649,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  11:00:00,55.7674503837,10.1687955764,0.445461750047,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  12:00:00,58.5774918163,10.1687955764,3.25550318274,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  13:00:00,62.7280266277,10.1687955764,7.40603799408,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  14:00:00,65.0019672392,10.1687955764,9.67997860557,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  15:00:00,68.9064039964,10.1687955764,13.5844153628,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  16:00:00,71.7893744586,10.1687955764,16.4673858249,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  17:00:00,71.3405079408,10.1687955764,16.0185193072,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  18:00:00,56.0753289227,10.1687955764,13.4108407281,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/03  19:00:00,53.3384895353,10.1687955764,9.29633467404,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/03  20:00:00,51.6469855167,10.1687955764,5.73351877292,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  06:00:00,22.9537438697,10.1747055583,0.0,0.209354650956,1.91011974705,2.3935639134,31.3304630742,31.3304630742
 04/04  07:00:00,25.5810954581,10.1747055583,0.0,0.223449751448,7.6404789882,4.7871278268,28.8582552309,28.8582552309
 04/04  08:00:00,37.8758401966,10.1747055583,0.0,0.222463470852,19.1011974705,8.3774736969,25.2083666282,25.2083666282
 04/04  09:00:00,55.4810788109,10.1747055583,0.0,0.153180195404,34.3821554469,10.7710376103,12.8968142135,12.8968142135
 04/04  10:00:00,55.4494938359,10.1747055583,0.0,0.121595220378,34.3821554469,10.7710376103,12.2045884279,12.2045884279
 04/04  11:00:00,55.3956463929,10.1747055583,0.0,0.0677477774185,34.3821554469,10.7710376103,6.06514142677,6.06514142677
 04/04  12:00:00,55.3659744518,10.1747055583,0.0,0.038075836258,34.3821554469,10.7710376103,4.07957129649,4.07957129649
 04/04  13:00:00,55.340022155,10.1747055583,0.0,0.0121235395183,34.3821554469,10.7710376103,1.61331508761,1.61331508761
 04/04  14:00:00,55.3229736306,10.1697805734,0.0,0.0,34.3821554469,10.7710376103,0.345564718985,0.345564718985
 04/04  15:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,0.00274854581195,0.00274854581195
 04/04  16:00:00,55.3438785738,10.1727355643,0.0,0.0179499522242,34.3821554469,10.7710376103,1.86047973885,1.86047973885
 04/04  17:00:00,55.4398264986,10.1747055583,0.0,0.11192788309,34.3821554469,10.7710376103,12.2901271738,12.2901271738
 04/04  18:00:00,42.9129770521,10.1747055583,0.0,0.242578875556,22.9214369646,9.5742556536,21.6826984001,21.6826984001
 04/04  19:00:00,44.3496807818,10.1747055583,0.0,0.301615938664,22.9214369646,9.5742556536,27.8220250443,27.8220250443
 04/04  20:00:00,46.2133211081,10.1747055583,0.0,0.293944382376,19.1011974705,8.3774736969,30.5984381088,30.5984381088
 04/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  06:00:00,23.8479781686,10.1747055583,0.0,1.10358894987,1.91011974705,2.3935639134,118.76946791,118.76946791
 04/05  07:00:00,26.2946922849,10.1747055583,0.0,0.93704657825,7.6404789882,4.7871278268,102.657166898,102.657166898
 04/05  08:00:00,38.5110514128,10.1747055583,0.0,0.857674687121,19.1011974705,8.3774736969,101.337636844,101.337636844
 04/05  09:00:00,56.1627598054,10.1747055583,0.0,0.834861189944,34.3821554469,10.7710376103,88.5465803238,88.5465803238
 04/05  10:00:00,56.0959249604,10.1747055583,0.0,0.768026344913,34.3821554469,10.7710376103,84.929899593,84.929899593
 04/05  11:00:00,55.8989685415,10.1747055583,0.0,0.571069925995,34.3821554469,10.7710376103,78.6096674907,78.6096674907
 04/05  12:00:00,55.9339762685,10.1747055583,0.0,0.606077653022,34.3821554469,10.7710376103,77.8716303166,77.8716303166
 04/05  13:00:00,55.8995268571,10.1747055583,0.0,0.571628241548,34.3821554469,10.7710376103,76.4111557939,76.4111557939
 04/05  14:00:00,55.8384799603,10.1747055583,0.0,0.510581344763,34.3821554469,10.7710376103,75.9936618897,75.9936618897
 04/05  15:00:00,55.919207428,10.1747055583,0.0,0.591308812456,34.3821554469,10.7710376103,74.2342120437,74.2342120437
 04/05  16:00:00,55.9691404745,10.1747055583,0.0,0.641241859,34.3821554469,10.7710376103,76.4915916207,76.4915916207
 04/05  17:00:00,55.9626100979,10.1747055583,0.0,0.634711482392,34.3821554469,10.7710376103,80.9730968764,80.9730968764
 04/05  18:00:00,43.438094116,10.1747055583,0.0,0.767695939453,22.9214369646,9.5742556536,87.1670277487,87.1670277487
 04/05  19:00:00,44.8989978809,10.1747055583,0.0,0.85093303776,22.9214369646,9.5742556536,94.1821670252,94.1821670252
 04/05  20:00:00,46.7471574535,10.1747055583,0.0,0.827780727774,19.1011974705,8.3774736969,95.404407817,95.404407817
 04/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  03:00:00,12.5789422977,0.00393998792882,0.0,0.00531864932681,1.91011974705,2.3935639134,0.0,0.0
 04/06  04:00:00,12.6104033808,0.00590998189323,0.0,0.0348097384557,1.91011974705,2.3935639134,0.0,0.0
 04/06  05:00:00,12.6358869346,0.00590998189323,0.0,0.0602932922113,1.91011974705,2.3935639134,0.0,0.0
 04/06  06:00:00,24.1362903349,10.1747055583,0.0,1.39190111619,1.91011974705,2.3935639134,175.753677356,175.753677356
 04/06  07:00:00,26.6520249606,10.1747055583,0.0,1.294379254,7.6404789882,4.7871278268,142.813489632,142.813489632
 04/06  08:00:00,38.7217352488,10.1747055583,0.0,1.06835852308,19.1011974705,8.3774736969,121.933440799,121.933440799
 04/06  09:00:00,56.1666736865,10.1747055583,0.0,0.838775070947,34.3821554469,10.7710376103,92.6044534219,92.6044534219
 04/06  10:00:00,55.9820935702,10.1747055583,0.0,0.654194954685,34.3821554469,10.7710376103,77.6462577676,77.6462577676
 04/06  11:00:00,55.8090826013,10.1747055583,0.0,0.481183985759,34.3821554469,10.7710376103,59.9312578129,59.9312578129
 04/06  12:00:00,55.7054316007,10.1747055583,0.0,0.377532985203,34.3821554469,10.7710376103,54.7268610548,54.7268610548
 04/06  13:00:00,55.6273493281,10.1747055583,0.0,0.29945071261,34.3821554469,10.7710376103,48.9308607638,48.9308607638
 04/06  14:00:00,55.5407590988,10.1747055583,0.0,0.212860483256,34.3821554469,10.7710376103,38.7090659297,38.7090659297
 04/06  15:00:00,55.4777091013,10.1747055583,0.0,0.149810485803,34.3821554469,10.7710376103,27.8805482455,27.8805482455
 04/06  16:00:00,55.4908683798,10.1747055583,0.0,0.16296976426,34.3821554469,10.7710376103,23.097880813,23.097880813
 04/06  17:00:00,55.5399710043,10.1747055583,0.0,0.212072388789,34.3821554469,10.7710376103,22.0621244347,22.0621244347
 04/06  18:00:00,42.9132471108,10.1747055583,0.0,0.242848934336,22.9214369646,9.5742556536,23.7503060248,23.7503060248
 04/06  19:00:00,44.3581356791,10.1747055583,0.0,0.310070835935,22.9214369646,9.5742556536,31.2984027693,31.2984027693
 04/06  20:00:00,46.3570112794,10.1747055583,0.0,0.437634553709,19.1011974705,8.3774736969,50.6177441369,50.6177441369
 04/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  06:00:00,23.9651364515,10.1747055583,0.0,1.22074723277,1.91011974705,2.3935639134,142.394220068,142.394220068
 04/07  07:00:00,26.268031975,10.1747055583,0.0,0.910386268319,7.6404789882,4.7871278268,105.880534865,105.880534865
 04/07  08:00:00,38.3824863638,10.1747055583,0.0,0.729109638114,19.1011974705,8.3774736969,82.7115549752,82.7115549752
 04/07  09:00:00,55.8208010419,10.1747055583,0.0,0.492902426432,34.3821554469,10.7710376103,47.9592173536,47.9592173536
 04/07  10:00:00,55.616921775,10.1747055583,0.0,0.289023159493,34.3821554469,10.7710376103,28.0900993749,28.0900993749
 04/07  11:00:00,55.4141653009,10.1747055583,0.0,0.0862666853524,34.3821554469,10.7710376103,7.90467122676,7.90467122676
 04/07  12:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,2.48346946561,2.48346946561
 04/07  13:00:00,55.327575679,10.1687955764,0.00558704541881,0.0,34.3821554469,10.7710376103,0.576568715198,0.576568715198
 04/07  14:00:00,55.5116621265,10.1687955764,0.189673492854,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  15:00:00,55.7567421063,10.1687955764,0.434753472657,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  16:00:00,55.9656974659,10.1687955764,0.643708832245,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  17:00:00,56.1192874683,10.1687955764,0.79729883465,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  18:00:00,43.3635789593,10.1687955764,0.699090764661,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/07  19:00:00,44.2269802477,10.1687955764,0.184825386456,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/07  20:00:00,45.9134667438,10.1687955764,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  06:00:00,22.720262654,10.1747055583,0.0,0.574264413549,1.91011974705,1.79517293505,74.2891664495,74.2891664495
 04/08  07:00:00,20.8506620201,10.1747055583,0.0,0.510037764231,3.8202394941,3.5903458701,64.9342159947,64.9342159947
 04/08  08:00:00,28.0003260109,10.1747055583,0.0,0.380992186842,11.4607184823,5.9839097835,44.7453166332,44.7453166332
 04/08  09:00:00,42.823116709,10.1747055583,0.0,0.152718532463,22.9214369646,9.5742556536,8.91830259816,8.91830259816
 04/08  10:00:00,55.3272210346,10.1707655704,0.0,0.00326240699393,34.3821554469,10.7710376103,0.370672657899,0.370672657899
 04/08  11:00:00,55.3722372801,10.1687955764,0.0502486464657,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  12:00:00,55.6478704719,10.1687955764,0.325881838299,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  13:00:00,56.9141963113,10.1687955764,1.59220767769,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  14:00:00,60.7108552086,10.1687955764,5.38886657496,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  15:00:00,62.4580768148,10.1687955764,7.13608818119,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  16:00:00,63.7622475507,10.1687955764,8.44025891706,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  17:00:00,63.9925178625,10.1687955764,8.67052922888,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  18:00:00,43.3263601012,10.1687955764,5.67889335738,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/08  19:00:00,32.1170224019,10.1687955764,3.12593189305,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/08  20:00:00,36.2177800153,10.1687955764,0.33835617307,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/08  21:00:00,25.8453809406,10.1687955764,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  08:00:00,17.8978508448,10.1747055583,0.0,0.312559922253,3.8202394941,3.5903458701,34.9699011714,34.9699011714
 04/09  09:00:00,17.7056478696,10.1747055583,0.0,0.120356947098,3.8202394941,3.5903458701,7.4944464919,7.4944464919
 04/09  10:00:00,32.6347057069,10.1697805734,0.0,0.00327541686224,15.2809579764,7.1806917402,0.0455181536426,0.0455181536426
 04/09  11:00:00,32.6777782953,10.1687955764,0.047333002302,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/09  12:00:00,44.1539810267,10.1687955764,1.48949283208,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  13:00:00,48.0475408422,10.1687955764,5.38305264758,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  14:00:00,51.2972041533,10.1687955764,8.6327159587,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  15:00:00,53.7128385808,10.1687955764,11.0483503862,0.0,22.9214369646,9.5742556536,0.0,0.0
