Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/09  16:00:00,55.4394336812,10.1687955764,12.7749454866,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  17:00:00,44.5774770461,10.1687955764,11.9470317531,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/09  18:00:00,31.6963030035,10.1687955764,9.09990061212,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/09  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  06:00:00,22.9528544955,10.1747055583,0.0,0.208465276746,1.91011974705,2.3935639134,31.5058188633,31.5058188633
 04/10  07:00:00,25.5754121886,10.1747055583,0.0,0.217766481956,7.6404789882,4.7871278268,28.3714345323,28.3714345323
 04/10  08:00:00,37.7573238549,10.1747055583,0.0,0.103947129235,19.1011974705,8.3774736969,8.73138293597,8.73138293597
 04/10  09:00:00,55.3445724928,10.1687955764,0.0225838591936,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  10:00:00,55.8902114983,10.1687955764,0.568222864666,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  11:00:00,61.1200142684,10.1687955764,5.79802563479,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  12:00:00,65.4862222255,10.1687955764,10.1642335919,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  13:00:00,68.9020363512,10.1687955764,13.5800477176,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  14:00:00,70.3517203268,10.1687955764,15.0297316932,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  15:00:00,71.869701984,10.1687955764,16.5477133504,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  16:00:00,73.3919381716,10.1687955764,18.069949538,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  17:00:00,73.3507310298,10.1687955764,18.0287423962,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  18:00:00,57.6936830466,10.1687955764,15.029194852,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/10  19:00:00,52.8965422347,10.1687955764,10.23205404,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/10  20:00:00,51.4829921423,10.1687955764,5.56952539849,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  06:00:00,22.7384792369,10.1687955764,0.0,0.0,1.91011974705,2.3935639134,0.241097941177,0.241097941177
 04/11  07:00:00,25.3517357247,10.1687955764,0.0,0.0,7.6404789882,4.7871278268,0.000895445956237,0.000895445956237
 04/11  08:00:00,37.6474667438,10.1687955764,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/11  09:00:00,55.5387424978,10.1687955764,0.216753864187,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  10:00:00,55.8872311549,10.1687955764,0.565242521323,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  11:00:00,56.8708051596,10.1687955764,1.54881652596,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  12:00:00,60.0609021325,10.1687955764,4.73891349886,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  13:00:00,64.6797435059,10.1687955764,9.35775487224,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  14:00:00,68.6157822708,10.1687955764,13.2937936372,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  15:00:00,71.3354028324,10.1687955764,16.0134141988,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  16:00:00,71.6009679783,10.1687955764,16.2789793447,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  17:00:00,70.9035536928,10.1687955764,15.5815650592,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  18:00:00,56.2963936444,10.1687955764,13.6319054498,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/11  19:00:00,52.4672660031,10.1687955764,9.80277780853,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/11  20:00:00,52.4815111457,10.1687955764,6.56804440191,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  06:00:00,22.7384792369,10.1687955764,0.0,0.0,1.91011974705,2.3935639134,0.00131462163099,0.00131462163099
 04/12  07:00:00,23.9740690581,10.1687955764,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/12  08:00:00,37.6474667438,10.1687955764,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/12  09:00:00,55.8244236526,10.1687955764,0.502435018984,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  10:00:00,57.3307405398,10.1687955764,2.00875190619,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  11:00:00,59.8996317286,10.1687955764,4.577643095,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  12:00:00,60.630545868,10.1687955764,5.30855723437,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  13:00:00,61.3350517772,10.1687955764,6.01306314359,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  14:00:00,62.3736634134,10.1687955764,7.05167477983,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  15:00:00,64.7906026339,10.1687955764,9.46861400024,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  16:00:00,64.6505326301,10.1687955764,9.32854399649,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  17:00:00,63.9108549096,10.1687955764,8.588866276,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  18:00:00,49.8094581799,10.1687955764,7.14496998525,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/12  19:00:00,46.2631845047,10.1687955764,3.59869631009,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/12  20:00:00,46.3908456806,10.1687955764,0.477378936751,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  06:00:00,23.143671105,10.1747055583,0.0,0.399281886275,1.91011974705,2.3935639134,55.7743336952,55.7743336952
 04/13  07:00:00,24.3070884695,10.1747055583,0.0,0.327109429542,7.6404789882,4.7871278268,41.5231352628,41.5231352628
 04/13  08:00:00,37.8767945721,10.1747055583,0.0,0.223417846396,19.1011974705,8.3774736969,22.7136274501,22.7136274501
 04/13  09:00:00,55.3737193976,10.1727355643,0.0,0.0477907760509,34.3821554469,10.7710376103,0.822442067565,0.822442067565
 04/13  10:00:00,55.3872930188,10.1687955764,0.0653043852177,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  11:00:00,56.7450189379,10.1687955764,1.42303030428,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  12:00:00,61.9148559526,10.1687955764,6.59286731897,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  13:00:00,65.2968177917,10.1687955764,9.97482915811,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  14:00:00,69.5209968951,10.1687955764,14.1990082615,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  15:00:00,74.7544256791,10.1687955764,19.4324370455,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  16:00:00,76.4107622946,10.1687955764,21.088773661,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  17:00:00,74.4629776511,10.1687955764,19.1409890175,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  18:00:00,60.2184950086,10.1687955764,17.554006814,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/13  19:00:00,56.6924867791,10.1687955764,14.0279985845,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/13  20:00:00,52.7883260038,10.1687955764,6.87485925999,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  06:00:00,22.9483633337,10.1747055583,0.0,0.203974114983,1.91011974705,2.3935639134,30.97832737,30.97832737
 04/14  07:00:00,24.1948629685,10.1747055583,0.0,0.214883928488,7.6404789882,4.7871278268,26.7633582941,26.7633582941
 04/14  08:00:00,37.7660847805,10.1747055583,0.0,0.112708054786,19.1011974705,8.3774736969,7.80105575758,7.80105575758
 04/14  09:00:00,55.3247278864,10.1697805734,0.0,0.00175425576118,34.3821554469,10.7710376103,0.000925236178088,0.000925236178088
 04/14  10:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  11:00:00,55.5557803718,10.1687955764,0.233791738226,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  12:00:00,55.7770670901,10.1687955764,0.455078456448,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  13:00:00,56.1472085835,10.1687955764,0.825219949859,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  14:00:00,56.4116410936,10.1687955764,1.08965246,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  15:00:00,56.9209139371,10.1687955764,1.59892530354,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  16:00:00,57.6927110893,10.1687955764,2.37072245572,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  17:00:00,58.3235021823,10.1687955764,3.00151354871,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  18:00:00,44.159119672,10.1687955764,1.49463147736,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/14  19:00:00,43.0742561595,10.1687955764,0.409767964883,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/14  20:00:00,45.9929730142,10.1687955764,0.0795062704319,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  06:00:00,22.8916878996,10.1747055583,0.0,0.745689659221,1.91011974705,1.79517293505,98.3312714335,98.3312714335
 04/15  07:00:00,19.5680525023,10.1747055583,0.0,0.605094913111,3.8202394941,3.5903458701,78.6357646525,78.6357646525
 04/15  08:00:00,28.0921273566,10.1747055583,0.0,0.472793532451,11.4607184823,5.9839097835,59.0326959764,59.0326959764
 04/15  09:00:00,42.9692271055,10.1747055583,0.0,0.298828928945,22.9214369646,9.5742556536,29.80256791,29.80256791
 04/15  10:00:00,55.4597177645,10.1747055583,0.0,0.131819149038,34.3821554469,10.7710376103,8.53615725991,8.53615725991
 04/15  11:00:00,55.3242176829,10.1697805734,0.0,0.0012440523038,34.3821554469,10.7710376103,0.274409118376,0.274409118376
 04/15  12:00:00,55.3413018275,10.1687955764,0.0193131939024,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  13:00:00,55.5619948668,10.1687955764,0.240006233188,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  14:00:00,55.7874783047,10.1687955764,0.465489671073,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  15:00:00,56.0970250826,10.1687955764,0.775036449037,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  16:00:00,56.6036361028,10.1687955764,1.28164746923,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  17:00:00,57.1197060262,10.1687955764,1.7977173926,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  18:00:00,38.1562881629,10.1687955764,0.508821419065,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/15  19:00:00,27.7686794729,10.1687955764,0.155255630659,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/15  20:00:00,35.8798596001,10.1687955764,0.000435757887915,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/15  21:00:00,25.8453809406,10.1687955764,0.0,0.0,3.8202394941,3.5903458701,2.07909547668,2.07909547668
 04/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  08:00:00,18.0272942881,10.1747055583,0.0,0.442003365579,3.8202394941,3.5903458701,48.3477057789,48.3477057789
 04/16  09:00:00,17.7717042152,10.1747055583,0.0,0.186413292664,3.8202394941,3.5903458701,14.7558164764,14.7558164764
 04/16  10:00:00,32.6665385417,10.1727355643,0.0,0.0321532607153,15.2809579764,7.1806917402,0.673469130178,0.673469130178
 04/16  11:00:00,32.630445293,10.1687955764,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/16  12:00:00,42.9540397011,10.1687955764,0.289551506477,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  13:00:00,44.0654800973,10.1687955764,1.40099190271,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  14:00:00,46.7479532078,10.1687955764,4.08346501318,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  15:00:00,48.4292248789,10.1687955764,5.76473668428,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  16:00:00,49.5143198822,10.1687955764,6.84983168758,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  17:00:00,37.5445323504,10.1687955764,4.91408705736,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/16  18:00:00,25.1733070833,10.1687955764,2.5769046919,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/16  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  06:00:00,22.8586109647,10.1747055583,0.0,0.114221745955,1.91011974705,2.3935639134,14.8862643112,14.8862643112
 04/17  07:00:00,24.0984270333,10.1747055583,0.0,0.118447993307,7.6404789882,4.7871278268,10.8435316122,10.8435316122
 04/17  08:00:00,37.6908304885,10.1737205613,0.0,0.0384387597482,19.1011974705,8.3774736969,0.604431582604,0.604431582604
 04/17  09:00:00,55.331844057,10.1687955764,0.00985542335745,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  10:00:00,55.6067353327,10.1687955764,0.284746699079,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  11:00:00,57.8586732713,10.1687955764,2.53668463774,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  12:00:00,62.5513607493,10.1687955764,7.22937211574,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  13:00:00,66.7773083625,10.1687955764,11.4553197289,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  14:00:00,70.8475631713,10.1687955764,15.5255745376,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  15:00:00,73.9636402284,10.1687955764,18.6416515947,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  16:00:00,74.7554758741,10.1687955764,19.4334872405,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  17:00:00,75.7644632185,10.1687955764,20.4424745849,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  18:00:00,61.6582942998,10.1687955764,18.9938061052,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/17  19:00:00,56.7919741825,10.1687955764,14.1274859879,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/17  20:00:00,56.2588813418,10.1687955764,10.345414598,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  06:00:00,22.7384792369,10.1687955764,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  07:00:00,23.9740690581,10.1687955764,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/18  08:00:00,37.7774785851,10.1687955764,0.130011841338,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/18  09:00:00,58.41134933,10.1687955764,3.08936069636,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  10:00:00,63.5351809419,10.1687955764,8.21319230829,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  11:00:00,68.4111093374,10.1687955764,13.0891207038,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  12:00:00,71.625057134,10.1687955764,16.3030685004,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  13:00:00,74.6277111744,10.1687955764,19.3057225408,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  14:00:00,76.670414826,10.1687955764,21.3484261924,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  15:00:00,78.852595505,10.1687955764,23.5306068714,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  16:00:00,80.1558695095,10.1687955764,24.8338808759,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  17:00:00,79.6109026517,10.1687955764,24.2889140181,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  18:00:00,64.6483537664,10.1687955764,21.9838655718,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/18  19:00:00,59.8637526265,10.1687955764,17.1992644319,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/18  20:00:00,56.2576353057,10.1687955764,10.3441685619,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  06:00:00,22.7384792369,10.1687955764,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  07:00:00,24.0489557201,10.1687955764,0.0748866620413,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/19  08:00:00,39.0379456855,10.1687955764,1.39047894173,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/19  09:00:00,63.3976234182,10.1687955764,8.07563478462,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  10:00:00,65.7394422955,10.1687955764,10.4174536619,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  11:00:00,68.7009780976,10.1687955764,13.3789894639,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  12:00:00,70.9929506683,10.1687955764,15.6709620347,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  13:00:00,74.0531326677,10.1687955764,18.7311440341,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  14:00:00,77.0027856507,10.1687955764,21.680797017,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  15:00:00,79.6814506499,10.1687955764,24.3594620162,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  16:00:00,81.2564827256,10.1687955764,25.934494092,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  17:00:00,80.7751923279,10.1687955764,25.4532036943,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  18:00:00,66.2347729552,10.1687955764,23.5702847606,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/19  19:00:00,61.0211127607,10.1687955764,18.3566245661,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/19  20:00:00,57.3176195928,10.1687955764,11.4041528489,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  06:00:00,22.919203229,10.1747055583,0.0,0.174814010243,1.91011974705,2.3935639134,33.7064373377,33.7064373377
 04/20  07:00:00,22.8230531049,10.1747055583,0.0,0.220740731618,7.6404789882,4.7871278268,33.9496653588,33.9496653588
 04/20  08:00:00,37.7899096443,10.1747055583,0.0,0.136532918623,19.1011974705,8.3774736969,17.4165780184,17.4165780184
 04/20  09:00:00,55.3298166934,10.1707655704,0.0,0.00585806580034,34.3821554469,10.7710376103,0.0452371816726,0.0452371816726
 04/20  10:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  11:00:00,55.5709158116,10.1687955764,0.248927177996,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  12:00:00,55.9246457194,10.1687955764,0.602657085812,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  13:00:00,56.4190035836,10.1687955764,1.09701494997,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  14:00:00,58.5444857055,10.1687955764,3.2224970719,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  15:00:00,62.280346024,10.1687955764,6.9583573904,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  16:00:00,64.2030664415,10.1687955764,8.88107780792,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  17:00:00,64.7723902843,10.1687955764,9.45040165074,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  18:00:00,51.948484583,10.1687955764,9.28399638834,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/20  19:00:00,48.9420970256,10.1687955764,6.27760883103,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/20  20:00:00,48.0904996034,10.1687955764,2.17703285957,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  06:00:00,22.803498867,10.1747055583,0.0,0.0591096482278,1.91011974705,2.3935639134,5.92105462232,5.92105462232
 04/21  07:00:00,22.6386750983,10.1747055583,0.0,0.0363627250102,7.6404789882,4.7871278268,1.12984398371,1.12984398371
 04/21  08:00:00,37.6474667438,10.1687955764,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/21  09:00:00,55.7867532137,10.1687955764,0.464764580092,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  10:00:00,58.0365311769,10.1687955764,2.71454254332,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  11:00:00,63.5787805168,10.1687955764,8.25679188323,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  12:00:00,69.9769959505,10.1687955764,14.6550073169,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  13:00:00,74.0484886186,10.1687955764,18.726499985,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  14:00:00,77.3904247584,10.1687955764,22.0684361248,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  15:00:00,77.573780926,10.1687955764,22.2517922924,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  16:00:00,75.5590979561,10.1687955764,20.2371093225,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  17:00:00,74.9921899043,10.1687955764,19.6702012707,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  18:00:00,60.4840990223,10.1687955764,17.8196108277,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/21  19:00:00,56.3580449092,10.1687955764,13.6935567146,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/21  20:00:00,56.8680411567,10.1687955764,10.9545744129,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  06:00:00,22.2177614837,10.1742130598,0.0,0.0722557418236,1.91011974705,1.79517293505,6.85080815594,6.85080815594
 04/22  07:00:00,17.7316197025,10.1747055583,0.0,0.146328780012,3.8202394941,3.5903458701,11.9371300345,11.9371300345
 04/22  08:00:00,27.7606779787,10.1747055583,0.0,0.141344154611,11.4607184823,5.9839097835,13.7608069411,13.7608069411
 04/22  09:00:00,42.742834181,10.1747055583,0.0,0.0724360044542,22.9214369646,9.5742556536,1.82496437467,1.82496437467
 04/22  10:00:00,55.3333577444,10.1727355643,0.0,0.00742912283271,34.3821554469,10.7710376103,0.0,0.0
 04/22  11:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  12:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  13:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  14:00:00,55.3587344019,10.1687955764,0.0367457683148,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  15:00:00,55.5374770522,10.1687955764,0.21548841858,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  16:00:00,55.6880834723,10.1687955764,0.366094838683,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  17:00:00,55.7009233105,10.1687955764,0.378934676903,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  18:00:00,37.7625455081,10.1687955764,0.115078764313,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/22  19:00:00,27.6134238422,10.1687955764,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/22  20:00:00,35.8794238422,10.1687955764,0.0,0.0,11.4607184823,5.9839097835,9.61261007266e-05,9.61261007266e-05
 04/22  21:00:00,25.8777881854,10.1727355643,0.0,0.0284672568198,3.8202394941,3.5903458701,4.22345052805,4.22345052805
 04/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  08:00:00,18.3358834447,10.1747055583,0.0,0.750592522214,3.8202394941,3.5903458701,88.3784486836,88.3784486836
 04/23  09:00:00,18.0225937828,10.1747055583,0.0,0.437302860335,3.8202394941,3.5903458701,51.0630553992,51.0630553992
 04/23  10:00:00,32.8849156441,10.1747055583,0.0,0.248560369206,15.2809579764,7.1806917402,25.5302772415,25.5302772415
 04/23  11:00:00,32.7149871668,10.1747055583,0.0,0.0786318919301,15.2809579764,7.1806917402,6.92803879964,6.92803879964
 04/23  12:00:00,42.6644881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  13:00:00,42.7122817878,10.1687955764,0.0477935931706,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  14:00:00,43.0230695296,10.1687955764,0.358581335026,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  15:00:00,43.9951408711,10.1687955764,1.33065267647,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  16:00:00,46.3005540156,10.1687955764,3.63606582095,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  17:00:00,35.8703711947,10.1687955764,3.23992590168,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/23  18:00:00,24.1337550102,10.1687955764,1.5373526188,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/23  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  06:00:00,23.052277818,10.1747055583,0.0,0.307888599294,1.91011974705,2.3935639134,35.0010694785,35.0010694785
 04/24  07:00:00,22.8129127231,10.1747055583,0.0,0.21060034979,7.6404789882,4.7871278268,18.9630397041,18.9630397041
 04/24  08:00:00,37.7431497567,10.1747055583,0.0,0.0897730309817,19.1011974705,8.3774736969,1.61193706525,1.61193706525
 04/24  09:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  10:00:00,55.474808884,10.1687955764,0.152820250384,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  11:00:00,56.7711057036,10.1687955764,1.44911706994,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  12:00:00,61.0969867967,10.1687955764,5.77499816308,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  13:00:00,64.6392225433,10.1687955764,9.31723390971,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  14:00:00,68.3096204437,10.1687955764,12.9876318101,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  15:00:00,71.9562695099,10.1687955764,16.6342808763,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  16:00:00,73.5815966625,10.1687955764,18.2596080289,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  17:00:00,73.3588424121,10.1687955764,18.0368537785,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  18:00:00,58.8996126639,10.1687955764,16.2351244693,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/24  19:00:00,54.7723705128,10.1687955764,12.1078823182,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/24  20:00:00,53.0698991418,10.1687955764,8.53409906468,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  06:00:00,22.7384792369,10.1687955764,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  07:00:00,22.5964023914,10.1687955764,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/25  08:00:00,37.817651595,10.1687955764,0.170184851141,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/25  09:00:00,59.1637754246,10.1687955764,3.84178679104,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  10:00:00,65.2182046894,10.1687955764,9.89621605583,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  11:00:00,70.89347401,10.1687955764,15.5714853764,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  12:00:00,72.137820973,10.1687955764,16.8158323393,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  13:00:00,71.289993948,10.1687955764,15.9680053144,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  14:00:00,70.27587689,10.1687955764,14.9538882564,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  15:00:00,70.6357069954,10.1687955764,15.3137183618,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  16:00:00,70.1725699339,10.1687955764,14.8505813003,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  17:00:00,68.2219220026,10.1687955764,12.899933369,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  18:00:00,53.0929387567,10.1687955764,10.4284505621,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/25  19:00:00,49.6244202105,10.1687955764,6.95993201594,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/25  20:00:00,48.1506392621,10.1687955764,3.61483918498,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  06:00:00,23.0843185318,10.1747055583,0.0,0.339929313055,1.91011974705,2.3935639134,48.7887269699,48.7887269699
 04/26  07:00:00,22.8923360732,10.1747055583,0.0,0.290023699861,7.6404789882,4.7871278268,38.0467275477,38.0467275477
 04/26  08:00:00,37.8033221597,10.1747055583,0.0,0.149945433989,19.1011974705,8.3774736969,13.8663526907,13.8663526907
 04/26  09:00:00,55.3242174337,10.1697805734,0.0,0.00124380308915,34.3821554469,10.7710376103,1.34418437911e-05,1.34418437911e-05
 04/26  10:00:00,55.5170717953,10.1687955764,0.195083161654,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  11:00:00,57.356441021,10.1687955764,2.03445238737,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  12:00:00,61.09518764,10.1687955764,5.77319900638,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  13:00:00,63.9411813043,10.1687955764,8.61919267069,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  14:00:00,66.4059328512,10.1687955764,11.0839442176,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  15:00:00,69.2850798042,10.1687955764,13.9630911706,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  16:00:00,69.9537247848,10.1687955764,14.6317361512,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  17:00:00,69.5046717856,10.1687955764,14.182683152,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  18:00:00,55.8818937544,10.1687955764,13.2174055598,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/26  19:00:00,52.6768839448,10.1687955764,10.0123957502,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/26  20:00:00,49.4074310699,10.1687955764,4.87163099273,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  06:00:00,22.8079497245,10.1747055583,0.0,0.0635605057489,1.91011974705,2.3935639134,5.6032869965,5.6032869965
 04/27  07:00:00,22.6558678742,10.1747055583,0.0,0.0535555009115,7.6404789882,4.7871278268,1.81724227425,1.81724227425
 04/27  08:00:00,37.6484517408,10.1697805734,0.0,0.0,19.1011974705,8.3774736969,8.22665882611e-05,8.22665882611e-05
 04/27  09:00:00,55.5569914193,10.1687955764,0.235002785727,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  10:00:00,56.5921187037,10.1687955764,1.2701300701,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  11:00:00,62.8076999692,10.1687955764,7.48571133562,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  12:00:00,67.9829808932,10.1687955764,12.6609922596,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  13:00:00,72.1163701759,10.1687955764,16.7943815423,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  14:00:00,75.6807397454,10.1687955764,20.3587511118,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  15:00:00,80.6353515362,10.1687955764,25.3133629026,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  16:00:00,82.2763557211,10.1687955764,26.9543670875,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  17:00:00,80.9247887092,10.1687955764,25.6028000756,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  18:00:00,66.869764286,10.1687955764,24.2052760914,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/27  19:00:00,63.3730488714,10.1687955764,20.7085606768,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/27  20:00:00,61.1458360767,10.1687955764,16.6100359996,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  06:00:00,22.7597231877,10.1687955764,0.0212439508558,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  07:00:00,22.8199805575,10.1687955764,0.223578166085,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/28  08:00:00,38.4914290757,10.1687955764,0.843962331903,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/28  09:00:00,64.7067554199,10.1687955764,9.38476678631,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  10:00:00,61.7649200043,10.1687955764,6.44293137066,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  11:00:00,57.1027990182,10.1687955764,1.78081038462,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  12:00:00,56.6424756208,10.1687955764,1.32048698716,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  13:00:00,57.7711113676,10.1687955764,2.44912273394,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  14:00:00,58.9292453526,10.1687955764,3.60725671903,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  15:00:00,60.5189474953,10.1687955764,5.19695886169,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  16:00:00,61.4196255695,10.1687955764,6.09763693589,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  17:00:00,61.5746028645,10.1687955764,6.25261423087,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  18:00:00,47.2268093928,10.1687955764,4.56232119815,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/28  19:00:00,43.9766800764,10.1687955764,1.31219188176,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/28  20:00:00,44.8965627439,10.1687955764,0.360762666737,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  06:00:00,21.231278869,10.1747055583,0.0,0.462947295244,1.91011974705,1.79517293505,61.603892987,61.603892987
 04/29  07:00:00,17.9451993942,10.1747055583,0.0,0.359908471741,3.8202394941,3.5903458701,45.201109356,45.201109356
 04/29  08:00:00,27.9195427296,10.1747055583,0.0,0.300208905507,11.4607184823,5.9839097835,35.4787977963,35.4787977963
 04/29  09:00:00,42.8718561565,10.1747055583,0.0,0.201457979996,22.9214369646,9.5742556536,16.9664036311,16.9664036311
 04/29  10:00:00,55.4115856386,10.1747055583,0.0,0.0836870231422,34.3821554469,10.7710376103,2.34297916842,2.34297916842
 04/29  11:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  12:00:00,55.3382358929,10.1687955764,0.0162472592628,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  13:00:00,55.5165353567,10.1687955764,0.194546723088,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  14:00:00,55.6574895015,10.1687955764,0.335500867879,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  15:00:00,55.7833838508,10.1687955764,0.461395217199,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  16:00:00,55.9501840233,10.1687955764,0.628195389652,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  17:00:00,55.890932597,10.1687955764,0.568943963376,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  18:00:00,37.8532022937,10.1687955764,0.205735549869,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/29  19:00:00,27.6198967325,10.1687955764,0.00647289026163,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/29  20:00:00,34.5017571755,10.1687955764,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/29  21:00:00,25.8584515021,10.1707655704,0.0,0.0111005675294,3.8202394941,3.5903458701,3.76041945605,3.76041945605
 04/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  08:00:00,18.1221908863,10.1747055583,0.0,0.536899963821,3.8202394941,3.5903458701,59.1027501992,59.1027501992
 04/30  09:00:00,17.846354205,10.1747055583,0.0,0.261063282446,3.8202394941,3.5903458701,24.6341756598,24.6341756598
 04/30  10:00:00,32.7198745812,10.1747055583,0.0,0.0835193063201,15.2809579764,7.1806917402,2.30592898622,2.30592898622
 04/30  11:00:00,32.630445293,10.1687955764,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/30  12:00:00,42.866825923,10.1687955764,0.202337728372,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  13:00:00,44.4185828748,10.1687955764,1.75409468019,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  14:00:00,47.9075414516,10.1687955764,5.243053257,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  15:00:00,50.9466917854,10.1687955764,8.28220359074,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  16:00:00,53.641695908,10.1687955764,10.9772077134,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  17:00:00,44.0231604698,10.1687955764,11.3927151768,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/30  18:00:00,32.4197716223,10.1687955764,9.82336923094,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/30  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
