Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  06:00:00,21.4682567,10.1747055583,0.0,0.101534147936,1.91011974705,2.3935639134,10.2164250256,10.2164250256
 05/01  07:00:00,22.677873602,10.1747055583,0.0,0.0755612286882,7.6404789882,4.7871278268,3.85571530595,3.85571530595
 05/01  08:00:00,37.6566291295,10.1717505674,0.0,0.00620739477307,19.1011974705,8.3774736969,0.000161857004622,0.000161857004622
 05/01  09:00:00,55.3336633802,10.1687955764,0.0116747466126,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  10:00:00,55.5912785684,10.1687955764,0.269289934791,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  11:00:00,55.9608305961,10.1687955764,0.638841962475,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  12:00:00,58.2392602988,10.1687955764,2.9172716652,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  13:00:00,62.6713425168,10.1687955764,7.34935388315,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  14:00:00,65.669002279,10.1687955764,10.3470136454,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  15:00:00,67.5356620747,10.1687955764,12.2136734411,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  16:00:00,67.9196848374,10.1687955764,12.5976962038,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  17:00:00,67.6350425368,10.1687955764,12.3130539032,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  18:00:00,53.595906006,10.1687955764,10.9314178114,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/01  19:00:00,51.2470860029,10.1687955764,8.5825978083,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/01  20:00:00,49.8958652791,10.1687955764,5.360065202,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  06:00:00,21.5501145705,10.1747055583,0.0,0.183392018389,1.91011974705,2.3935639134,22.7343727518,22.7343727518
 05/02  07:00:00,22.7550502221,10.1747055583,0.0,0.152737848763,7.6404789882,4.7871278268,16.5999313036,16.5999313036
 05/02  08:00:00,37.7074323419,10.1747055583,0.0,0.0540556161483,19.1011974705,8.3774736969,2.967426666,2.967426666
 05/02  09:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  10:00:00,55.3919333413,10.1687955764,0.0699447076782,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  11:00:00,55.6465479032,10.1687955764,0.324559269568,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  12:00:00,55.9837137349,10.1687955764,0.661725101252,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  13:00:00,56.7570827929,10.1687955764,1.4350941593,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  14:00:00,60.3413749314,10.1687955764,5.0193862978,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  15:00:00,63.2096989424,10.1687955764,7.88771030875,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  16:00:00,63.6868736577,10.1687955764,8.36488502411,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  17:00:00,65.1770465106,10.1687955764,9.85505787694,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  18:00:00,52.2165839999,10.1687955764,9.55209580528,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/02  19:00:00,49.9516689553,10.1687955764,7.28718076064,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/02  20:00:00,48.6831807268,10.1687955764,4.14738064961,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  06:00:00,21.4276034229,10.1742130598,0.0,0.0613733693131,1.91011974705,2.3935639134,6.62272444596,6.62272444596
 05/03  07:00:00,22.6669465026,10.1747055583,0.0,0.0646341293254,7.6404789882,4.7871278268,4.67374295222,4.67374295222
 05/03  08:00:00,37.6554533777,10.1717505674,0.0,0.00503164298981,19.1011974705,8.3774736969,0.0030074781652,0.0030074781652
 05/03  09:00:00,55.4262268116,10.1687955764,0.104238178021,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  10:00:00,55.88277244,10.1687955764,0.560783806363,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  11:00:00,60.0226164937,10.1687955764,4.70062786005,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  12:00:00,65.8545259913,10.1687955764,10.5325373577,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  13:00:00,69.7709508259,10.1687955764,14.4489621923,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  14:00:00,73.2828383998,10.1687955764,17.9608497662,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  15:00:00,76.7058947796,10.1687955764,21.383906146,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  16:00:00,77.3785055406,10.1687955764,22.056516907,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  17:00:00,76.9668587406,10.1687955764,21.6448701069,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  18:00:00,63.1128680337,10.1687955764,20.4483798391,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/03  19:00:00,59.9268454914,10.1687955764,17.2623572968,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/03  20:00:00,57.3268359154,10.1687955764,12.7910358383,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  06:00:00,21.3608125702,10.1687955764,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  07:00:00,22.5964023914,10.1687955764,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/04  08:00:00,37.8839342576,10.1687955764,0.236467513797,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/04  09:00:00,59.9613680271,10.1687955764,4.63937939351,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  10:00:00,68.312069571,10.1687955764,12.9900809374,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  11:00:00,74.1179199837,10.1687955764,18.7959313501,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  12:00:00,77.5813876325,10.1687955764,22.2593989989,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  13:00:00,80.3824994832,10.1687955764,25.0605108496,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  14:00:00,82.2527543523,10.1687955764,26.9307657187,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  15:00:00,86.5212925725,10.1687955764,31.1993039389,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  16:00:00,87.4812770297,10.1687955764,32.1592883961,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  17:00:00,84.4483109374,10.1687955764,29.1263223038,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  18:00:00,68.8419795854,10.1687955764,26.1774913908,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/04  19:00:00,65.2660399944,10.1687955764,22.6015517998,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/04  20:00:00,63.3418370672,10.1687955764,18.80603699,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  06:00:00,21.4146971902,10.1687955764,0.0538846199593,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  07:00:00,23.093741581,10.1687955764,0.497339189601,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/05  08:00:00,40.2177340573,10.1687955764,2.57026731347,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/05  09:00:00,67.2586500451,10.1687955764,11.9366614115,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  10:00:00,73.6647233343,10.1687955764,18.3427347007,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  11:00:00,79.5841869493,10.1687955764,24.2621983157,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  12:00:00,82.6680595739,10.1687955764,27.3460709402,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  13:00:00,85.6943195021,10.1687955764,30.3723308685,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  14:00:00,87.5054340446,10.1687955764,32.1834454109,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  15:00:00,90.0108389284,10.1687955764,34.6888502948,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  16:00:00,90.0112456456,10.1687955764,34.689257012,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  17:00:00,87.596569478,10.1687955764,32.2745808444,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  18:00:00,74.2470824494,10.1687955764,31.5825942548,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/05  19:00:00,70.4862589821,10.1687955764,27.8217707875,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/05  20:00:00,66.6394117977,10.1687955764,22.1036117206,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/06  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  06:00:00,21.9256744081,10.1687955764,1.16325281621,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  07:00:00,20.0921502468,10.1687955764,2.51276930623,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/06  08:00:00,35.3528762053,10.1687955764,7.73945236309,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/06  09:00:00,57.1659007249,10.1687955764,14.5014125303,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/06  10:00:00,74.6800403638,10.1687955764,19.3580517302,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  11:00:00,79.1803662549,10.1687955764,23.8583776213,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  12:00:00,82.0412700484,10.1687955764,26.7192814147,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  13:00:00,85.5540667503,10.1687955764,30.2320781167,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  14:00:00,87.3678359136,10.1687955764,32.0458472799,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  15:00:00,90.2416163936,10.1687955764,34.91962776,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  16:00:00,92.6612800632,10.1687955764,37.3392914295,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  17:00:00,92.585490136,10.1687955764,37.2635015024,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  18:00:00,72.3740561167,10.1687955764,34.7265893729,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/06  19:00:00,57.2455758878,10.1687955764,29.6321520456,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/06  20:00:00,60.2368612275,10.1687955764,25.7351040519,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/06  21:00:00,50.744312925,10.1687955764,24.8989319844,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/06  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  08:00:00,24.6755390204,10.1687955764,7.09615807983,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/07  09:00:00,30.0827929438,10.1687955764,12.5034120031,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/07  10:00:00,51.3266180303,10.1687955764,18.6961727373,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/07  11:00:00,55.438348269,10.1687955764,22.807902976,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/07  12:00:00,72.0191163287,10.1687955764,29.3546281341,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  13:00:00,76.4606052098,10.1687955764,33.7961170152,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  14:00:00,81.6008051245,10.1687955764,38.9363169298,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  15:00:00,85.1975679827,10.1687955764,42.5330797881,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  16:00:00,87.8263990144,10.1687955764,45.1619108198,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  17:00:00,79.7713692012,10.1687955764,47.1409239082,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/07  18:00:00,67.2277306713,10.1687955764,44.6313282798,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/07  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  06:00:00,26.9573630686,10.1687955764,5.59655049837,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  07:00:00,28.4678433595,10.1687955764,5.87144096808,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/08  08:00:00,47.267244396,10.1687955764,9.61977765216,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/08  09:00:00,71.3262830706,10.1687955764,16.004294437,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  10:00:00,76.3881449895,10.1687955764,21.0661563559,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  11:00:00,83.0299117533,10.1687955764,27.7079231197,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  12:00:00,87.7009788677,10.1687955764,32.3789902341,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  13:00:00,91.7634013498,10.1687955764,36.4414127162,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  14:00:00,93.5709857311,10.1687955764,38.2489970975,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  15:00:00,94.0709244173,10.1687955764,38.7489357837,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  16:00:00,94.8312103538,10.1687955764,39.5092217202,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  17:00:00,95.2091000003,10.1687955764,39.8871113667,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  18:00:00,79.0109912864,10.1687955764,36.3465030918,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/08  19:00:00,73.8707176853,10.1687955764,31.2062294907,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/08  20:00:00,70.9925594975,10.1687955764,27.8344260871,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  06:00:00,22.2912726223,10.1687955764,0.930460052105,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  07:00:00,22.7885721814,10.1687955764,0.192169789963,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/09  08:00:00,38.3731526972,10.1687955764,0.725685953401,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/09  09:00:00,57.0542975395,10.1687955764,1.73230890589,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  10:00:00,58.2521521301,10.1687955764,2.93016349649,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  11:00:00,62.6066653563,10.1687955764,7.28467672266,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  12:00:00,67.3263698378,10.1687955764,12.0043812042,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  13:00:00,70.9068108183,10.1687955764,15.5848221847,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  14:00:00,72.4695729058,10.1687955764,17.1475842722,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  15:00:00,74.2552551434,10.1687955764,18.9332665098,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  16:00:00,75.3758125476,10.1687955764,20.053823914,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  17:00:00,75.5779001143,10.1687955764,20.2559114807,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  18:00:00,61.2678524192,10.1687955764,18.6033642246,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/09  19:00:00,58.5395703766,10.1687955764,15.875082182,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/09  20:00:00,56.0492508513,10.1687955764,12.8911174409,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  06:00:00,19.9831459035,10.1687955764,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  07:00:00,22.6081863512,10.1687955764,0.011783959782,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/10  08:00:00,38.1218249139,10.1687955764,0.474358170097,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/10  09:00:00,62.4533790858,10.1687955764,7.13139045221,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  10:00:00,71.1366930189,10.1687955764,15.8147043853,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  11:00:00,78.0179404461,10.1687955764,22.6959518124,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  12:00:00,81.2057637026,10.1687955764,25.883775069,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  13:00:00,85.3571061072,10.1687955764,30.0351174736,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  14:00:00,90.0166181472,10.1687955764,34.6946295136,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  15:00:00,94.2841820927,10.1687955764,38.9621934591,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  16:00:00,95.8829960172,10.1687955764,40.5610073836,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  17:00:00,95.8072672755,10.1687955764,40.4852786418,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  18:00:00,80.1604853872,10.1687955764,37.4959971926,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/10  19:00:00,75.4583802014,10.1687955764,32.7938920068,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/10  20:00:00,72.4406119212,10.1687955764,29.2824785108,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  06:00:00,25.034607215,10.1687955764,5.05146131151,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  07:00:00,30.5207175863,10.1687955764,7.9243151949,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/11  08:00:00,50.3697882414,10.1687955764,12.7223214976,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/11  09:00:00,75.5853009713,10.1687955764,20.2633123376,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  10:00:00,80.6209477547,10.1687955764,25.2989591211,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  11:00:00,86.7739238214,10.1687955764,31.4519351877,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  12:00:00,91.0298595425,10.1687955764,35.7078709089,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  13:00:00,94.9638219397,10.1687955764,39.6418333061,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  14:00:00,99.5184393599,10.1687955764,44.1964507263,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  15:00:00,101.225870164,10.1687955764,45.9038815301,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  16:00:00,101.218782579,10.1687955764,45.8967939452,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  17:00:00,100.590389468,10.1687955764,45.2684008346,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  18:00:00,85.6794164174,10.1687955764,43.0149282228,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/11  19:00:00,81.2427387597,10.1687955764,38.5782505651,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/11  20:00:00,76.6840634586,10.1687955764,33.5259300481,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  06:00:00,30.9071144206,10.1687955764,10.923968517,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  07:00:00,35.0956630924,10.1687955764,12.499260701,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/12  08:00:00,56.0941172634,10.1687955764,18.4466505196,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/12  09:00:00,80.6888172111,10.1687955764,25.3668285775,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  10:00:00,79.3677002886,10.1687955764,24.045711655,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  11:00:00,76.7082586083,10.1687955764,21.3862699747,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  12:00:00,75.9875288724,10.1687955764,20.6655402388,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  13:00:00,78.1854423966,10.1687955764,22.8634537629,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  14:00:00,79.6060110257,10.1687955764,24.2840223921,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  15:00:00,81.5159023128,10.1687955764,26.1939136792,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  16:00:00,82.031097846,10.1687955764,26.7091092124,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  17:00:00,79.882617251,10.1687955764,24.5606286174,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  18:00:00,63.7022793343,10.1687955764,21.0377911397,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/12  19:00:00,60.5528427563,10.1687955764,17.8883545617,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/12  20:00:00,58.059145442,10.1687955764,14.9010120315,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/13  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  06:00:00,19.3847549252,10.1687955764,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  07:00:00,17.5793809406,10.1687955764,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/13  08:00:00,27.7089759134,10.1687955764,0.0955520711996,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/13  09:00:00,43.2202420539,10.1687955764,0.555753859322,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/13  10:00:00,57.1309810154,10.1687955764,1.80899238182,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  11:00:00,62.5705001823,10.1687955764,7.2485115487,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  12:00:00,66.2862213695,10.1687955764,10.9642327359,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  13:00:00,68.6233449894,10.1687955764,13.3013563558,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  14:00:00,70.2028072232,10.1687955764,14.8808185895,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  15:00:00,71.0906078175,10.1687955764,15.7686191839,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  16:00:00,71.802559045,10.1687955764,16.4805704113,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  17:00:00,71.3276554307,10.1687955764,16.005666797,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  18:00:00,48.8091923134,10.1687955764,11.1617255696,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/13  19:00:00,35.3879440908,10.1687955764,7.77452024861,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/13  20:00:00,38.2756259067,10.1687955764,5.1515353978,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/13  21:00:00,27.0640790206,10.1687955764,1.21869807999,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/13  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  08:00:00,17.5793809406,10.1687955764,0.0,0.0,3.8202394941,3.5903458701,0.0012015458681,0.0012015458681
 05/14  09:00:00,17.5793809406,10.1687955764,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/14  10:00:00,32.6531714974,10.1687955764,0.0227262043924,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/14  11:00:00,32.9452234536,10.1687955764,0.314778160539,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/14  12:00:00,46.5020867762,10.1687955764,3.83759858161,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  13:00:00,50.0755873919,10.1687955764,7.41109919731,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  14:00:00,52.5646909452,10.1687955764,9.90020275062,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  15:00:00,54.2318569996,10.1687955764,11.567368805,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  16:00:00,56.1121740842,10.1687955764,13.4476858896,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  17:00:00,45.7164544357,10.1687955764,13.0860091427,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/14  18:00:00,33.2948144505,10.1687955764,10.6984120591,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/14  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  06:00:00,19.9831459035,10.1687955764,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  07:00:00,22.5964023914,10.1687955764,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/15  08:00:00,37.8907087452,10.1687955764,0.243242001341,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/15  09:00:00,58.9107102565,10.1687955764,3.58872162284,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  10:00:00,63.4201575592,10.1687955764,8.09816892555,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  11:00:00,69.2077573216,10.1687955764,13.885768688,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  12:00:00,74.2630307826,10.1687955764,18.941042149,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  13:00:00,78.3637019064,10.1687955764,23.0417132727,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  14:00:00,82.3247982864,10.1687955764,27.0028096528,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  15:00:00,85.5508960459,10.1687955764,30.2289074123,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  16:00:00,87.1472918807,10.1687955764,31.8253032471,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  17:00:00,85.5413639309,10.1687955764,30.2193752973,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  18:00:00,71.2896853381,10.1687955764,28.6251971434,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/15  19:00:00,68.8864830815,10.1687955764,26.2219948868,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/15  20:00:00,65.3230427272,10.1687955764,22.1649093167,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  06:00:00,22.2469586616,10.1687955764,2.26381275808,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  07:00:00,26.7341945762,10.1687955764,4.13779218482,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/16  08:00:00,46.1000181768,10.1687955764,8.45255143298,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/16  09:00:00,70.7679202427,10.1687955764,15.4459316091,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  10:00:00,74.4234270518,10.1687955764,19.1014384182,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  11:00:00,80.3236877721,10.1687955764,25.0016991385,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  12:00:00,86.0539701122,10.1687955764,30.7319814785,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  13:00:00,90.5006702613,10.1687955764,35.1786816277,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  14:00:00,94.6257611495,10.1687955764,39.3037725159,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  15:00:00,98.6049510477,10.1687955764,43.2829624141,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  16:00:00,98.1278153752,10.1687955764,42.8058267416,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  17:00:00,97.0119524345,10.1687955764,41.6899638009,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  18:00:00,80.6712114301,10.1687955764,38.0067232355,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/16  19:00:00,74.4696428856,10.1687955764,31.805154691,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/16  20:00:00,69.7947059697,10.1687955764,26.6365725592,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  06:00:00,23.1732923069,10.1687955764,3.19014640335,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  07:00:00,26.4879863982,10.1687955764,3.89158400684,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/17  08:00:00,44.0961013778,10.1687955764,6.44863463396,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/17  09:00:00,65.4861824773,10.1687955764,10.1641938437,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  10:00:00,67.9223855245,10.1687955764,12.6003968909,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  11:00:00,72.6924501902,10.1687955764,17.3704615565,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  12:00:00,76.7643781344,10.1687955764,21.4423895007,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  13:00:00,80.8010318205,10.1687955764,25.4790431869,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  14:00:00,83.5154078191,10.1687955764,28.1934191855,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  15:00:00,86.101101491,10.1687955764,30.7791128574,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  16:00:00,87.6280910099,10.1687955764,32.3061023763,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  17:00:00,87.5571866829,10.1687955764,32.2351980493,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  18:00:00,73.2866116302,10.1687955764,30.6221234356,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/17  19:00:00,69.3454284153,10.1687955764,26.6809402207,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/17  20:00:00,65.8905388209,10.1687955764,22.7324054104,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  06:00:00,22.1290052483,10.1687955764,2.14585934479,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  07:00:00,27.645513501,10.1687955764,5.04911110958,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/18  08:00:00,47.4386157047,10.1687955764,9.79114896084,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/18  09:00:00,72.3181971237,10.1687955764,16.99620849,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  10:00:00,75.9086531503,10.1687955764,20.5866645167,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  11:00:00,78.0593558938,10.1687955764,22.7373672602,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  12:00:00,77.1761670617,10.1687955764,21.8541784281,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  13:00:00,78.0449004855,10.1687955764,22.7229118519,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  14:00:00,79.4589264067,10.1687955764,24.1369377731,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  15:00:00,81.4979566584,10.1687955764,26.1759680248,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  16:00:00,82.1010501581,10.1687955764,26.7790615245,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  17:00:00,80.63240662,10.1687955764,25.3104179863,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  18:00:00,65.4023613484,10.1687955764,22.7378731537,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/18  19:00:00,61.5186101169,10.1687955764,18.8541219223,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/18  20:00:00,58.0755043043,10.1687955764,14.9173708938,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  06:00:00,19.9831459035,10.1687955764,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  07:00:00,22.5964023914,10.1687955764,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/19  08:00:00,37.6474667438,10.1687955764,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/19  09:00:00,55.4851659264,10.1687955764,0.163177292748,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  10:00:00,55.3665443806,10.1687955764,0.044555747025,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  11:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  12:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  13:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  14:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  15:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  16:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  17:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  18:00:00,42.6644881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,0.000385132506623,0.000385132506623
 05/19  19:00:00,42.6955607519,10.1727355643,0.0,0.027132569372,22.9214369646,9.5742556536,1.81897270703,1.81897270703
 05/19  20:00:00,43.2987614165,10.1747055583,0.0,0.134718024111,19.1011974705,8.3774736969,11.5055351691,11.5055351691
 05/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  06:00:00,20.0457730601,10.1747055583,0.0,0.655108153056,1.91011974705,1.79517293505,74.776919907,74.776919907
 05/20  07:00:00,18.0795065134,10.1747055583,0.0,0.494215590935,3.8202394941,3.5903458701,55.7911848842,55.7911848842
 05/20  08:00:00,27.9743639042,10.1747055583,0.0,0.355030080117,11.4607184823,5.9839097835,38.3994495009,38.3994495009
 05/20  09:00:00,42.8306354655,10.1747055583,0.0,0.160237288963,22.9214369646,9.5742556536,9.15160126726,9.15160126726
 05/20  10:00:00,55.339528658,10.1717505674,0.0,0.0145850334316,34.3821554469,10.7710376103,0.0247485237369,0.0247485237369
 05/20  11:00:00,55.3685252325,10.1687955764,0.0465365988516,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  12:00:00,55.7688957682,10.1687955764,0.446907134603,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  13:00:00,57.6952177477,10.1687955764,2.37322911413,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  14:00:00,62.6174301415,10.1687955764,7.2954415079,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  15:00:00,66.596784557,10.1687955764,11.2747959234,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  16:00:00,69.9306619771,10.1687955764,14.6086733435,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  17:00:00,69.8065683581,10.1687955764,14.4845797245,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  18:00:00,47.5324448098,10.1687955764,9.88497806597,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/20  19:00:00,34.1201472758,10.1687955764,6.50672343356,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/20  20:00:00,35.6317196616,10.1687955764,2.50762915271,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/20  21:00:00,25.9390831171,10.1687955764,0.0937021764827,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  08:00:00,17.6454039438,10.1737205613,0.0,0.0610980182592,3.8202394941,3.5903458701,2.3191446074,2.3191446074
 05/21  09:00:00,17.5793809406,10.1687955764,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/21  10:00:00,32.9218376965,10.1687955764,0.291392403456,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/21  11:00:00,35.5828825663,10.1687955764,2.9524372733,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/21  12:00:00,51.6896123361,10.1687955764,9.02512414145,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  13:00:00,54.3293840916,10.1687955764,11.664895897,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  14:00:00,57.7422787063,10.1687955764,15.0777905117,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  15:00:00,59.137177758,10.1687955764,16.4726895634,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  16:00:00,60.5940280542,10.1687955764,17.9295398595,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  17:00:00,51.8783377103,10.1687955764,19.2478924173,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/21  18:00:00,40.625356768,10.1687955764,18.0289543766,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/21  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  06:00:00,20.0220693761,10.1687955764,0.0389234725491,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  07:00:00,23.0100823867,10.1687955764,0.413679995248,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/22  08:00:00,43.1344795539,10.1687955764,5.48701281011,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/22  09:00:00,69.96384223,10.1687955764,14.6418535964,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  10:00:00,75.2923141113,10.1687955764,19.9703254777,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  11:00:00,80.4453269994,10.1687955764,25.1233383657,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  12:00:00,82.7064538772,10.1687955764,27.3844652436,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  13:00:00,85.2448321959,10.1687955764,29.9228435623,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  14:00:00,87.9649124489,10.1687955764,32.6429238153,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  15:00:00,90.8434678743,10.1687955764,35.5214792407,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  16:00:00,91.7072685465,10.1687955764,36.3852799129,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  17:00:00,90.2127714885,10.1687955764,34.8907828549,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  18:00:00,75.8860359192,10.1687955764,33.2215477246,0.0,22.9214369646,9.5742556536,0.0,0.0
