Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/22  19:00:00,72.5904554882,10.1687955764,29.9259672935,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/22  20:00:00,65.6928827321,10.1687955764,23.9124159883,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  06:00:00,24.2664535252,10.1687955764,4.28330762169,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  07:00:00,27.610745798,10.1687955764,5.0143434066,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/23  08:00:00,47.4294782853,10.1687955764,9.78201154149,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/23  09:00:00,74.4430082068,10.1687955764,19.1210195732,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  10:00:00,79.1826401229,10.1687955764,23.8606514893,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  11:00:00,85.2067099328,10.1687955764,29.8847212992,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  12:00:00,90.7511291133,10.1687955764,35.4291404796,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  13:00:00,94.1496943889,10.1687955764,38.8277057553,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  14:00:00,97.9839702555,10.1687955764,42.6619816219,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  15:00:00,101.182815594,10.1687955764,45.8608269604,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  16:00:00,101.396152393,10.1687955764,46.0741637595,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  17:00:00,101.388293724,10.1687955764,46.0663050907,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  18:00:00,87.6545967971,10.1687955764,44.9901086025,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/23  19:00:00,83.4189027236,10.1687955764,40.754414529,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/23  20:00:00,73.8360391708,10.1687955764,32.055572427,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  06:00:00,30.7829735632,10.1687955764,10.7998276597,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  07:00:00,33.8663150737,10.1687955764,11.2699126823,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/24  08:00:00,53.2401263604,10.1687955764,15.5926596165,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/24  09:00:00,79.4228189843,10.1687955764,24.1008303507,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  10:00:00,84.3795217457,10.1687955764,29.0575331121,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  11:00:00,90.4019338896,10.1687955764,35.079945256,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  12:00:00,95.4633444136,10.1687955764,40.14135578,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  13:00:00,100.486953155,10.1687955764,45.1649645217,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  14:00:00,102.783473957,10.1687955764,47.4614853237,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  15:00:00,103.77263296,10.1687955764,48.4506443262,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  16:00:00,104.833483268,10.1687955764,49.5114946345,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  17:00:00,104.610632099,10.1687955764,49.2886434655,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  18:00:00,90.7790649447,10.1687955764,48.1145767501,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/24  19:00:00,87.6862509505,10.1687955764,45.0217627559,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/24  20:00:00,79.8215945406,10.1687955764,38.0411277967,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  06:00:00,33.3049626675,10.1687955764,13.3218167639,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  07:00:00,36.9168437129,10.1687955764,14.3204413215,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/25  08:00:00,56.7995051631,10.1687955764,19.1520384193,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/25  09:00:00,81.2644591702,10.1687955764,25.9424705366,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  10:00:00,83.3409101334,10.1687955764,28.0189214998,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  11:00:00,87.2005807083,10.1687955764,31.8785920747,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  12:00:00,89.3901495436,10.1687955764,34.06816091,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  13:00:00,92.2124008471,10.1687955764,36.8904122135,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  14:00:00,95.8888922214,10.1687955764,40.5669035878,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  15:00:00,97.7489850819,10.1687955764,42.4269964483,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  16:00:00,98.181757411,10.1687955764,42.8597687774,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  17:00:00,98.1766632867,10.1687955764,42.8546746531,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  18:00:00,83.5769498422,10.1687955764,40.9124616476,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/25  19:00:00,78.8601841191,10.1687955764,36.1956959245,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/25  20:00:00,74.6320626677,10.1687955764,32.8515959239,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  06:00:00,29.6033577097,10.1687955764,10.9978784728,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  07:00:00,35.2216582222,10.1687955764,12.6252558308,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/26  08:00:00,54.7042859925,10.1687955764,17.0568192487,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/26  09:00:00,78.858871221,10.1687955764,23.5368825874,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  10:00:00,81.6192570727,10.1687955764,26.2972684391,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  11:00:00,86.9965644722,10.1687955764,31.6745758386,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  12:00:00,91.3207083277,10.1687955764,35.9987196941,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  13:00:00,92.4294310852,10.1687955764,37.1074424516,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  14:00:00,93.7843139434,10.1687955764,38.4623253097,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  15:00:00,94.9789907736,10.1687955764,39.65700214,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  16:00:00,95.1234667928,10.1687955764,39.8014781591,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  17:00:00,91.2532046384,10.1687955764,35.9312160048,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  18:00:00,73.4615112059,10.1687955764,30.7970230113,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/26  19:00:00,68.8508171103,10.1687955764,26.1863289157,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/26  20:00:00,59.9066134495,10.1687955764,18.1261467057,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/27  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  06:00:00,18.0070882585,10.1687955764,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  07:00:00,17.5793809406,10.1687955764,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/27  08:00:00,28.3742457895,10.1687955764,0.760821947264,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/27  09:00:00,49.733252782,10.1687955764,7.06876458738,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/27  10:00:00,67.229105946,10.1687955764,11.9071173124,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  11:00:00,71.3325801453,10.1687955764,16.0105915117,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  12:00:00,74.8263810984,10.1687955764,19.5043924648,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  13:00:00,78.4152232166,10.1687955764,23.093234583,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  14:00:00,81.1963978728,10.1687955764,25.8744092392,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  15:00:00,83.9174324394,10.1687955764,28.5954438058,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  16:00:00,86.3328044294,10.1687955764,31.0108157958,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  17:00:00,86.0978339582,10.1687955764,30.7758453246,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  18:00:00,64.220189285,10.1687955764,26.5727225412,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/27  19:00:00,50.4246166948,10.1687955764,22.8111928526,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/27  20:00:00,48.0753747443,10.1687955764,16.3289509021,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/27  21:00:00,32.8433630604,10.1687955764,6.99798211981,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/27  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  08:00:00,17.5793809406,10.1687955764,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/28  09:00:00,17.5793809406,10.1687955764,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/28  10:00:00,32.8460711821,10.1687955764,0.215625889101,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/28  11:00:00,33.7220082857,10.1687955764,1.09156299267,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/28  12:00:00,49.9117144301,10.1687955764,7.24722623548,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  13:00:00,53.7251580323,10.1687955764,11.0606698377,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  14:00:00,57.2765523404,10.1687955764,14.6120641458,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  15:00:00,61.1973535908,10.1687955764,18.5328653962,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  16:00:00,64.4508999841,10.1687955764,21.7864117895,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  17:00:00,55.6368442793,10.1687955764,23.0063989862,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/28  18:00:00,43.1970448032,10.1687955764,20.6006424117,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/28  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  08:00:00,17.6781872385,10.1687955764,0.0988062978859,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/29  09:00:00,18.1159498367,10.1687955764,0.536568896106,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/29  10:00:00,38.1117995761,10.1687955764,5.48135428314,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/29  11:00:00,40.2718355276,10.1687955764,7.64139023463,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/29  12:00:00,55.8984611419,10.1687955764,13.2339729473,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  13:00:00,60.1728439715,10.1687955764,17.5083557769,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  14:00:00,63.3192668795,10.1687955764,20.6547786849,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  15:00:00,66.6102440768,10.1687955764,23.9457558822,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  16:00:00,69.839442799,10.1687955764,27.1749546044,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  17:00:00,61.3273090242,10.1687955764,28.6968637312,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/29  18:00:00,47.6192452211,10.1687955764,25.0228428296,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/29  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  06:00:00,20.3037227644,10.1687955764,1.69824352751,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  07:00:00,28.2845283847,10.1687955764,5.68812599327,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/30  08:00:00,50.0112775846,10.1687955764,12.3638108408,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/30  09:00:00,75.92868214,10.1687955764,20.6066935064,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  10:00:00,80.3808585152,10.1687955764,25.0588698816,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  11:00:00,84.3344001117,10.1687955764,29.0124114781,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  12:00:00,87.208443715,10.1687955764,31.8864550814,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  13:00:00,89.8208185322,10.1687955764,34.4988298986,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  14:00:00,91.8834520664,10.1687955764,36.5614634327,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  15:00:00,94.0870029929,10.1687955764,38.7650143593,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  16:00:00,95.4211717503,10.1687955764,40.0991831167,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  17:00:00,93.7551299002,10.1687955764,38.4331412666,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  18:00:00,77.29230228,10.1687955764,34.6278140854,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/30  19:00:00,73.4448699,10.1687955764,30.7803817054,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/30  20:00:00,67.8879178546,10.1687955764,26.1074511108,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  06:00:00,19.6340315008,10.1687955764,1.02855226394,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  07:00:00,26.8894287404,10.1687955764,4.29302634897,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/31  08:00:00,47.956556474,10.1687955764,10.3090897302,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/31  09:00:00,71.4907351412,10.1687955764,16.1687465076,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  10:00:00,75.0613714793,10.1687955764,19.7393828457,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  11:00:00,79.7124092254,10.1687955764,24.3904205918,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  12:00:00,83.0561057026,10.1687955764,27.734117069,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  13:00:00,86.195805138,10.1687955764,30.8738165043,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  14:00:00,87.849729988,10.1687955764,32.5277413544,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  15:00:00,89.5912423631,10.1687955764,34.2692537295,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  16:00:00,90.336159346,10.1687955764,35.0141707124,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  17:00:00,89.0684714162,10.1687955764,33.7464827826,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  18:00:00,73.9395226164,10.1687955764,31.2750344218,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/31  19:00:00,70.1633665443,10.1687955764,27.4988783497,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/31  20:00:00,66.1194707023,10.1687955764,24.3390039585,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  06:00:00,19.4885419925,10.1687955764,0.88306275566,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  07:00:00,24.6981567224,10.1687955764,2.10175433104,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/01  08:00:00,48.617799294,10.1687955764,10.9703325502,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/01  09:00:00,76.5680545776,10.1687955764,21.246065944,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  10:00:00,82.6746974736,10.1687955764,27.35270884,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  11:00:00,87.8936155799,10.1687955764,32.5716269463,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  12:00:00,91.6219175613,10.1687955764,36.2999289277,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  13:00:00,95.164909523,10.1687955764,39.8429208894,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  14:00:00,99.3543365369,10.1687955764,44.0323479032,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  15:00:00,102.082885675,10.1687955764,46.7608970411,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  16:00:00,102.764129502,10.1687955764,47.442140868,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  17:00:00,102.189554188,10.1687955764,46.8675655548,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  18:00:00,87.9214072709,10.1687955764,45.2569190762,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/01  19:00:00,84.0097740703,10.1687955764,41.3452858757,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/01  20:00:00,69.9887842756,10.1687955764,28.2083175318,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  06:00:00,27.6338323057,10.1687955764,9.02835306884,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  07:00:00,33.2814528071,10.1687955764,10.6850504157,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/02  08:00:00,52.4428393572,10.1687955764,14.7953726133,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/02  09:00:00,76.716341739,10.1687955764,21.3943531054,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  10:00:00,82.1377699949,10.1687955764,26.8157813613,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  11:00:00,89.2968261765,10.1687955764,33.9748375429,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  12:00:00,93.413628415,10.1687955764,38.0916397814,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  13:00:00,96.5790299561,10.1687955764,41.2570413225,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  14:00:00,98.882501225,10.1687955764,43.5605125913,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  15:00:00,101.203572159,10.1687955764,45.8815835251,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  16:00:00,101.031032052,10.1687955764,45.7090434181,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  17:00:00,100.573448156,10.1687955764,45.2514595221,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  18:00:00,86.5597766806,10.1687955764,43.895288486,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/02  19:00:00,79.9511361553,10.1687955764,37.2866479607,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/02  20:00:00,72.6375041185,10.1687955764,30.8570373747,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  06:00:00,27.7386650242,10.1687955764,9.73157676571,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  07:00:00,28.287145933,10.1687955764,10.7077649924,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/03  08:00:00,42.4345848537,10.1687955764,14.8211610115,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/03  09:00:00,64.0480781745,10.1687955764,21.3835899799,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/03  10:00:00,82.3303405807,10.1687955764,27.0083519471,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  11:00:00,88.2728613615,10.1687955764,32.9508727279,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  12:00:00,93.1561436237,10.1687955764,37.8341549901,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  13:00:00,97.1055712331,10.1687955764,41.7835825995,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  14:00:00,98.2777801994,10.1687955764,42.9557915658,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  15:00:00,98.5942649278,10.1687955764,43.2722762942,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  16:00:00,98.869496207,10.1687955764,43.5475075734,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  17:00:00,98.8583597804,10.1687955764,43.5363711468,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  18:00:00,79.8058632036,10.1687955764,42.1583964598,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/03  19:00:00,65.300171306,10.1687955764,37.6867474638,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/03  20:00:00,65.0852965733,10.1687955764,33.3388727311,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/03  21:00:00,53.4486789857,10.1687955764,27.6032980451,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  08:00:00,34.072368683,10.1687955764,16.4929877423,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/04  09:00:00,35.7232692708,10.1687955764,18.1438883302,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/04  10:00:00,57.4440727755,10.1687955764,24.8136274825,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  11:00:00,62.1935075581,10.1687955764,29.5630622651,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  12:00:00,77.8391501634,10.1687955764,35.1746619688,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  13:00:00,80.6417333638,10.1687955764,37.9772451692,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  14:00:00,79.8867152753,10.1687955764,37.2222270807,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  15:00:00,78.0200991759,10.1687955764,35.3556109812,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  16:00:00,79.1398588598,10.1687955764,36.4753706652,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  17:00:00,68.47666584,10.1687955764,35.846220547,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  18:00:00,54.1057870695,10.1687955764,31.5093846781,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/04  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  06:00:00,18.6054792369,10.1687955764,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  07:00:00,22.5964023914,10.1687955764,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/05  08:00:00,37.6824885949,10.1687955764,0.0350218510619,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/05  09:00:00,55.6837692928,10.1687955764,0.3617806592,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  10:00:00,55.7567269646,10.1687955764,0.43473833102,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  11:00:00,55.7916507447,10.1687955764,0.469662111082,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  12:00:00,55.8621321045,10.1687955764,0.540143470927,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  13:00:00,56.151999837,10.1687955764,0.830011203376,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  14:00:00,57.369076599,10.1687955764,2.04708796539,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  15:00:00,61.2231237149,10.1687955764,5.90113508129,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  16:00:00,63.2915486132,10.1687955764,7.96955997963,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  17:00:00,64.1286752801,10.1687955764,8.80668664644,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  18:00:00,51.1663859599,10.1687955764,8.50189776528,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/05  19:00:00,49.326625117,10.1687955764,6.66213692242,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/05  20:00:00,46.4139798335,10.1687955764,4.63351308966,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  06:00:00,18.7728032535,10.1747055583,0.0,0.161414034795,1.91011974705,2.3935639134,16.7453797003,16.7453797003
 06/06  07:00:00,22.7170507925,10.1747055583,0.0,0.114738419229,7.6404789882,4.7871278268,8.83512238422,8.83512238422
 06/06  08:00:00,37.6776720432,10.1737205613,0.0,0.0252803144401,19.1011974705,8.3774736969,0.00640130736251,0.00640130736251
 06/06  09:00:00,55.3239002315,10.1687955764,0.00191159784907,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  10:00:00,55.5694389989,10.1687955764,0.247450365335,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  11:00:00,56.1876885571,10.1687955764,0.865699923529,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  12:00:00,59.2126566934,10.1687955764,3.89066805981,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  13:00:00,62.1494875863,10.1687955764,6.82749895274,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  14:00:00,64.7504754904,10.1687955764,9.42848685677,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  15:00:00,68.3830366117,10.1687955764,13.0610479781,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  16:00:00,70.9726346449,10.1687955764,15.6506460113,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  17:00:00,71.4015406387,10.1687955764,16.0795520051,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  18:00:00,57.4329880143,10.1687955764,14.7684998197,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/06  19:00:00,55.1449212823,10.1687955764,12.4804330877,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/06  20:00:00,51.4659772236,10.1687955764,9.68551047979,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  06:00:00,18.6054792369,10.1687955764,0.0,0.0,1.91011974705,2.3935639134,0.000117007806679,0.000117007806679
 06/07  07:00:00,22.5964023914,10.1687955764,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/07  08:00:00,37.674566482,10.1687955764,0.02709973815,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/07  09:00:00,55.9863939681,10.1687955764,0.66440533452,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  10:00:00,58.1520574122,10.1687955764,2.8300687786,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  11:00:00,64.9210901777,10.1687955764,9.59910154405,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  12:00:00,67.3268632807,10.1687955764,12.0048746471,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  13:00:00,68.8534566143,10.1687955764,13.5314679807,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  14:00:00,70.7989879913,10.1687955764,15.4769993577,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  15:00:00,72.411375765,10.1687955764,17.0893871313,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  16:00:00,72.294612745,10.1687955764,16.9726241114,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  17:00:00,71.5935468366,10.1687955764,16.271558203,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  18:00:00,56.9714329444,10.1687955764,14.3069447498,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/07  19:00:00,53.5385215139,10.1687955764,10.8740333193,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/07  20:00:00,51.2291363514,10.1687955764,9.44866960764,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  06:00:00,19.1461202869,10.1687955764,0.540641050017,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  07:00:00,25.498436107,10.1687955764,2.9020337156,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/08  08:00:00,45.4978585552,10.1687955764,7.85039181141,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/08  09:00:00,69.7566653546,10.1687955764,14.4346767209,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  10:00:00,73.4511959779,10.1687955764,18.1292073443,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  11:00:00,79.4181534174,10.1687955764,24.0961647838,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  12:00:00,84.5586460544,10.1687955764,29.2366574208,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  13:00:00,87.3311133939,10.1687955764,32.0091247602,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  14:00:00,89.5087640759,10.1687955764,34.1867754423,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  15:00:00,92.1548108461,10.1687955764,36.8328222125,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  16:00:00,92.5576626226,10.1687955764,37.235673989,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  17:00:00,92.3947854654,10.1687955764,37.0727968317,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  18:00:00,77.8108570078,10.1687955764,35.1463688132,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/08  19:00:00,73.5532098774,10.1687955764,30.8887216828,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/08  20:00:00,68.2080888402,10.1687955764,26.4276220964,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  06:00:00,19.3650427425,10.1687955764,0.759563505664,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  07:00:00,26.1839977591,10.1687955764,3.58759536774,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/09  08:00:00,47.9281435595,10.1687955764,10.2806768157,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/09  09:00:00,74.473034988,10.1687955764,19.1510463544,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  10:00:00,77.9097161051,10.1687955764,22.5877274715,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  11:00:00,84.485039489,10.1687955764,29.1630508554,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  12:00:00,89.455008518,10.1687955764,34.1330198843,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  13:00:00,92.9349647349,10.1687955764,37.6129761013,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  14:00:00,96.4371672762,10.1687955764,41.1151786426,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  15:00:00,98.4400713365,10.1687955764,43.1180827029,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  16:00:00,99.1048613946,10.1687955764,43.782872761,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  17:00:00,98.8458489445,10.1687955764,43.5238603109,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  18:00:00,85.6039435453,10.1687955764,42.9394553506,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/09  19:00:00,77.0907694087,10.1687955764,34.4262812141,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/09  20:00:00,68.368895637,10.1687955764,27.9660955599,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  06:00:00,30.7636343675,10.1687955764,12.756546109,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  07:00:00,31.2938656038,10.1687955764,13.7144846632,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/10  08:00:00,44.9878088143,10.1687955764,17.374384972,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  09:00:00,65.1371507819,10.1687955764,22.4726625872,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/10  10:00:00,77.4059069077,10.1687955764,22.0839182741,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  11:00:00,76.5713785333,10.1687955764,21.2493898997,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  12:00:00,78.1022432922,10.1687955764,22.7802546586,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  13:00:00,73.3186748565,10.1687955764,17.9966862228,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  14:00:00,69.8642096624,10.1687955764,14.5422210288,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  15:00:00,77.1226588115,10.1687955764,21.8006701779,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  16:00:00,82.3593782066,10.1687955764,27.037389573,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  17:00:00,81.8106164755,10.1687955764,26.4886278419,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  18:00:00,58.0960882906,10.1687955764,20.4486215468,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/10  19:00:00,45.0816895896,10.1687955764,17.4682657474,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  20:00:00,45.7893596285,10.1687955764,15.420602453,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  21:00:00,37.1129024878,10.1687955764,11.2675215472,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  08:00:00,17.5793809406,10.1687955764,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/11  09:00:00,17.5793809406,10.1687955764,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/11  10:00:00,34.1153689916,10.1687955764,1.48492369854,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  11:00:00,39.6273504442,10.1687955764,6.99690515123,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  12:00:00,56.6542232538,10.1687955764,13.9897350592,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  13:00:00,61.0513337899,10.1687955764,18.3868455953,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  14:00:00,63.8086104934,10.1687955764,21.1441222988,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  15:00:00,66.1306389796,10.1687955764,23.466150785,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  16:00:00,68.5581561971,10.1687955764,25.8936680025,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  17:00:00,58.1451774967,10.1687955764,25.5147322037,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  18:00:00,45.5858902756,10.1687955764,22.9894878842,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/11  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  20:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  06:00:00,18.6625401454,10.1687955764,0.0570609085235,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  07:00:00,24.940922713,10.1687955764,2.34452032161,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/12  08:00:00,50.3707400758,10.1687955764,12.723273332,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/12  09:00:00,77.4769534901,10.1687955764,22.1549648564,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  10:00:00,80.1820717392,10.1687955764,24.8600831056,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  11:00:00,85.3633733746,10.1687955764,30.041384741,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  12:00:00,90.2979848708,10.1687955764,34.9759962372,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  13:00:00,92.6013668365,10.1687955764,37.2793782029,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  14:00:00,93.9346975552,10.1687955764,38.6127089216,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  15:00:00,96.0045043356,10.1687955764,40.682515702,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  16:00:00,97.202284126,10.1687955764,41.8802954924,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  17:00:00,97.7263909889,10.1687955764,42.4044023553,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  18:00:00,84.5792624235,10.1687955764,41.9147742289,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/12  19:00:00,78.4716856812,10.1687955764,35.8071974866,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/12  20:00:00,67.528057599,10.1687955764,27.1252575219,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  06:00:00,29.7804979408,10.1687955764,11.1750187039,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  07:00:00,35.8514040634,10.1687955764,13.255001672,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/13  08:00:00,55.6087578626,10.1687955764,17.9612911188,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/13  09:00:00,80.4485567633,10.1687955764,25.1265681297,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  10:00:00,84.353426421,10.1687955764,29.0314377874,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  11:00:00,89.8791574745,10.1687955764,34.5571688409,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  12:00:00,93.5198210227,10.1687955764,38.1978323891,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  13:00:00,97.0779548162,10.1687955764,41.7559661826,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  14:00:00,98.18086285,10.1687955764,42.8588742164,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  15:00:00,99.5163594629,10.1687955764,44.1943708293,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  16:00:00,99.7960507631,10.1687955764,44.4740621295,0.0,34.3821554469,10.7710376103,0.0,0.0
