Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/13  17:00:00,99.2908954188,10.1687955764,43.9689067852,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  18:00:00,85.4108250123,10.1687955764,42.7463368176,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/13  19:00:00,83.0569809834,10.1687955764,40.3924927888,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/13  20:00:00,75.8895621584,10.1687955764,35.4867620813,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  06:00:00,28.9804576503,10.1687955764,10.3749784134,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  07:00:00,32.4861852517,10.1687955764,9.88978286033,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/14  08:00:00,50.1675224991,10.1687955764,12.5200557553,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/14  09:00:00,72.4690594378,10.1687955764,17.1470708042,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  10:00:00,75.9882890484,10.1687955764,20.6663004147,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  11:00:00,81.5734006095,10.1687955764,26.2514119759,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  12:00:00,85.4842132911,10.1687955764,30.1622246575,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  13:00:00,91.3572457606,10.1687955764,36.0352571269,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  14:00:00,95.6184936673,10.1687955764,40.2965050337,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  15:00:00,97.3237108999,10.1687955764,42.0017222663,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  16:00:00,97.5382413813,10.1687955764,42.2162527477,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  17:00:00,97.5140063836,10.1687955764,42.19201775,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  18:00:00,82.4287611402,10.1687955764,39.7642729455,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/14  19:00:00,75.8792266364,10.1687955764,33.2147384418,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/14  20:00:00,66.3652342809,10.1687955764,25.9624342037,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  06:00:00,18.6631537278,10.1687955764,0.0576744909591,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  07:00:00,23.899871777,10.1687955764,1.30346938556,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/15  08:00:00,41.8313850572,10.1687955764,4.18391831343,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/15  09:00:00,63.7558154754,10.1687955764,8.43382684184,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  10:00:00,66.5708654659,10.1687955764,11.2488768323,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  11:00:00,70.5554026244,10.1687955764,15.2334139908,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  12:00:00,74.0018278082,10.1687955764,18.6798391746,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  13:00:00,77.0238907408,10.1687955764,21.7019021071,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  14:00:00,80.0667774044,10.1687955764,24.7447887708,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  15:00:00,82.4566266543,10.1687955764,27.1346380207,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  16:00:00,83.6463245845,10.1687955764,28.3243359509,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  17:00:00,82.6930378718,10.1687955764,27.3710492381,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  18:00:00,68.1190282982,10.1687955764,25.4545401036,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/15  19:00:00,64.9424692113,10.1687955764,22.2779810166,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/15  20:00:00,57.9278550593,10.1687955764,17.5250549821,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  06:00:00,18.6190070709,10.1687955764,0.0135278340145,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  07:00:00,23.0890954111,10.1687955764,0.492693019657,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/16  08:00:00,43.9906432319,10.1687955764,6.34317648812,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/16  09:00:00,69.8477804174,10.1687955764,14.5257917838,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  10:00:00,74.2465870184,10.1687955764,18.9245983848,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  11:00:00,79.9676327423,10.1687955764,24.6456441087,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  12:00:00,85.0908668979,10.1687955764,29.7688782643,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  13:00:00,89.1696862712,10.1687955764,33.8476976376,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  14:00:00,91.6115468621,10.1687955764,36.2895582285,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  15:00:00,94.8979493056,10.1687955764,39.575960672,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  16:00:00,97.6753119065,10.1687955764,42.3533232729,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  17:00:00,96.9225912935,10.1687955764,41.6006026599,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  18:00:00,81.7788295054,10.1687955764,39.1143413107,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/16  19:00:00,77.8497475633,10.1687955764,35.1852593686,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/16  20:00:00,70.3409594719,10.1687955764,29.9381593947,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  06:00:00,25.3110951761,10.1687955764,7.30400691763,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  07:00:00,24.9117679722,10.1687955764,7.33238703159,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/17  08:00:00,39.344177181,10.1687955764,11.7307533388,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  09:00:00,59.5403966738,10.1687955764,16.8759084792,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/17  10:00:00,78.019560325,10.1687955764,22.6975716914,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  11:00:00,87.4889552371,10.1687955764,32.1669666035,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  12:00:00,93.9500313968,10.1687955764,38.6280427632,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  13:00:00,96.5696043613,10.1687955764,41.2476157276,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  14:00:00,98.3417921604,10.1687955764,43.0198035268,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  15:00:00,99.288247185,10.1687955764,43.9662585514,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  16:00:00,99.2327124834,10.1687955764,43.9107238498,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  17:00:00,98.6270353769,10.1687955764,43.3050467433,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  18:00:00,78.4606900922,10.1687955764,40.8132233484,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/17  19:00:00,62.9747042539,10.1687955764,35.3612804117,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  20:00:00,62.3941921477,10.1687955764,32.0254349722,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  21:00:00,52.37402318,10.1687955764,26.5286422394,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  08:00:00,30.7646448675,10.1687955764,13.1852639269,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/18  09:00:00,33.3701466664,10.1687955764,15.7907657257,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/18  10:00:00,53.2828603927,10.1687955764,20.6524150997,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  11:00:00,58.2680971741,10.1687955764,25.6376518811,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  12:00:00,76.2875607763,10.1687955764,33.6230725817,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  13:00:00,81.0693391014,10.1687955764,38.4048509067,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  14:00:00,82.9527821102,10.1687955764,40.2882939156,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  15:00:00,84.7510196922,10.1687955764,42.0865314976,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  16:00:00,86.0651556036,10.1687955764,43.400667409,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  17:00:00,76.2763971263,10.1687955764,43.6459518333,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  18:00:00,62.4436244537,10.1687955764,39.8472220623,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/18  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  20:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  06:00:00,31.6647789966,10.1687955764,13.0592997597,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  07:00:00,37.4170782664,10.1687955764,14.8206758749,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/19  08:00:00,58.6482408526,10.1687955764,21.0007741088,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/19  09:00:00,85.0826228778,10.1687955764,29.7606342442,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  10:00:00,89.8400569835,10.1687955764,34.5180683499,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  11:00:00,95.4452210733,10.1687955764,40.1232324397,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  12:00:00,97.6654194424,10.1687955764,42.3434308088,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  13:00:00,99.0499748347,10.1687955764,43.7279862011,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  14:00:00,100.63753859,10.1687955764,45.3155499559,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  15:00:00,101.482418023,10.1687955764,46.1604293889,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  16:00:00,101.416648321,10.1687955764,46.0946596878,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  17:00:00,101.253720464,10.1687955764,45.9317318304,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  18:00:00,88.4221423141,10.1687955764,45.7576541195,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/19  19:00:00,86.9876946267,10.1687955764,44.3232064321,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/19  20:00:00,81.1153138293,10.1687955764,40.7125137521,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  06:00:00,35.8957220503,10.1687955764,17.2902428134,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  07:00:00,39.7654821018,10.1687955764,17.1690797104,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/20  08:00:00,59.0521443874,10.1687955764,21.4046776436,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/20  09:00:00,82.9968523461,10.1687955764,27.6748637125,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  10:00:00,87.444191687,10.1687955764,32.1222030534,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  11:00:00,94.1011945636,10.1687955764,38.77920593,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  12:00:00,98.0577591945,10.1687955764,42.7357705608,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  13:00:00,99.9224116763,10.1687955764,44.6004230427,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  14:00:00,100.31564321,10.1687955764,44.9936545766,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  15:00:00,101.486875633,10.1687955764,46.1648869994,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  16:00:00,102.298473868,10.1687955764,46.9764852341,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  17:00:00,102.209214298,10.1687955764,46.8872256644,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  18:00:00,88.1460238442,10.1687955764,45.4815356496,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/20  19:00:00,84.9384096182,10.1687955764,42.2739214236,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/20  20:00:00,75.6674388299,10.1687955764,35.2646387527,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  06:00:00,31.7226882665,10.1687955764,13.1172090297,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  07:00:00,36.5438519251,10.1687955764,13.9474495337,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/21  08:00:00,55.6780940693,10.1687955764,18.0306273254,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/21  09:00:00,78.6531432836,10.1687955764,23.33115465,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  10:00:00,80.9962671386,10.1687955764,25.674278505,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  11:00:00,85.7754914998,10.1687955764,30.4535028662,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  12:00:00,90.6498896284,10.1687955764,35.3279009948,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  13:00:00,95.176886934,10.1687955764,39.8548983004,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  14:00:00,98.7444217568,10.1687955764,43.4224331231,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  15:00:00,100.105357915,10.1687955764,44.7833692809,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  16:00:00,99.6350792102,10.1687955764,44.3130905766,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  17:00:00,97.7625001164,10.1687955764,42.4405114828,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  18:00:00,82.0965947139,10.1687955764,39.4321065192,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/21  19:00:00,74.7246957336,10.1687955764,32.060207539,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/21  20:00:00,67.8246245518,10.1687955764,27.4218244746,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  06:00:00,31.2040537567,10.1687955764,12.5985745199,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  07:00:00,35.1274178913,10.1687955764,12.5310154998,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/22  08:00:00,54.3177156449,10.1687955764,16.6702489011,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/22  09:00:00,79.323135315,10.1687955764,24.0011466814,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  10:00:00,83.2672573218,10.1687955764,27.9452686882,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  11:00:00,88.5049259878,10.1687955764,33.1829373542,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  12:00:00,92.4412360916,10.1687955764,37.119247458,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  13:00:00,95.7792213262,10.1687955764,40.4572326926,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  14:00:00,96.4429922395,10.1687955764,41.1210036059,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  15:00:00,97.1785065003,10.1687955764,41.8565178666,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  16:00:00,96.7792500395,10.1687955764,41.4572614059,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  17:00:00,95.4912652761,10.1687955764,40.1692766425,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  18:00:00,80.5190323757,10.1687955764,37.8545441811,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/22  19:00:00,77.5985644164,10.1687955764,34.9340762218,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/22  20:00:00,71.1280470408,10.1687955764,30.7252469637,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  06:00:00,28.2091640063,10.1687955764,9.6036847694,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  07:00:00,33.3737250563,10.1687955764,10.7773226649,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/23  08:00:00,53.020851705,10.1687955764,15.3733849612,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/23  09:00:00,76.6783496636,10.1687955764,21.35636103,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  10:00:00,79.8197657078,10.1687955764,24.4977770742,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  11:00:00,84.9744099786,10.1687955764,29.652421345,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  12:00:00,89.339085789,10.1687955764,34.0170971554,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  13:00:00,92.7654223695,10.1687955764,37.4434337359,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  14:00:00,95.2423005796,10.1687955764,39.920311946,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  15:00:00,96.9901524371,10.1687955764,41.6681638035,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  16:00:00,97.6729411137,10.1687955764,42.3509524801,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  17:00:00,96.2132477389,10.1687955764,40.8912591053,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  18:00:00,80.342572787,10.1687955764,37.6780845924,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/23  19:00:00,76.1710388752,10.1687955764,33.5065506806,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/23  20:00:00,69.6668638769,10.1687955764,29.2640637998,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  06:00:00,25.1803156975,10.1687955764,7.17322743897,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  07:00:00,25.9758095057,10.1687955764,8.39642856506,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/24  08:00:00,39.9698853251,10.1687955764,12.3564614829,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  09:00:00,61.1132452868,10.1687955764,18.4487570922,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/24  10:00:00,79.6188720001,10.1687955764,24.2968833665,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  11:00:00,85.4818231427,10.1687955764,30.1598345091,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  12:00:00,89.5860529675,10.1687955764,34.2640643339,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  13:00:00,92.5307187802,10.1687955764,37.2087301465,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  14:00:00,93.9927850595,10.1687955764,38.6707964259,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  15:00:00,96.0366731768,10.1687955764,40.7146845432,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  16:00:00,96.9369101163,10.1687955764,41.6149214827,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  17:00:00,96.1436830049,10.1687955764,40.8216943712,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  18:00:00,73.4306245955,10.1687955764,35.7831578517,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/24  19:00:00,58.4940965403,10.1687955764,30.8806726981,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  20:00:00,57.0080959965,10.1687955764,26.639338821,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  21:00:00,47.6914360888,10.1687955764,21.8460551482,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  08:00:00,28.0523686363,10.1687955764,10.4729876957,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/25  09:00:00,31.3941272107,10.1687955764,13.8147462701,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/25  10:00:00,51.7088695231,10.1687955764,19.0784242301,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  11:00:00,55.1718515919,10.1687955764,22.5414062989,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  12:00:00,70.9418151726,10.1687955764,28.277326978,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  13:00:00,74.1458472796,10.1687955764,31.481359085,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  14:00:00,76.7018875143,10.1687955764,34.0373993197,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  15:00:00,79.6120063301,10.1687955764,36.9475181355,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  16:00:00,81.0081285071,10.1687955764,38.3436403125,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  17:00:00,70.6021869079,10.1687955764,37.9717416149,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  18:00:00,58.1188006868,10.1687955764,35.5223982954,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/25  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  20:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  06:00:00,25.7519995797,10.1687955764,7.14652034287,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  07:00:00,31.7605815989,10.1687955764,9.16417920751,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/26  08:00:00,53.0791109059,10.1687955764,15.4316441621,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/26  09:00:00,78.4434103754,10.1687955764,23.1214217418,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  10:00:00,82.5220374817,10.1687955764,27.2000488481,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  11:00:00,88.5018072308,10.1687955764,33.1798185972,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  12:00:00,91.5475933511,10.1687955764,36.2256047175,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  13:00:00,95.3061500629,10.1687955764,39.9841614293,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  14:00:00,98.9961200871,10.1687955764,43.6741314535,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  15:00:00,99.7530160116,10.1687955764,44.431027378,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  16:00:00,99.7176652001,10.1687955764,44.3956765665,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  17:00:00,99.6464408454,10.1687955764,44.3244522118,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  18:00:00,86.2462899582,10.1687955764,43.5818017636,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/26  19:00:00,82.6947895939,10.1687955764,40.0303013993,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/26  20:00:00,75.6078023464,10.1687955764,35.2050022693,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  06:00:00,31.1266502653,10.1687955764,12.5211710284,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  07:00:00,36.961440948,10.1687955764,14.3650385566,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/27  08:00:00,57.6417550871,10.1687955764,19.9942883433,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/27  09:00:00,83.0403612741,10.1687955764,27.7183726405,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  10:00:00,86.7749823425,10.1687955764,31.4529937089,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  11:00:00,94.017109908,10.1687955764,38.6951212744,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  12:00:00,98.2516823977,10.1687955764,42.9296937641,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  13:00:00,100.221643961,10.1687955764,44.8996553278,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  14:00:00,102.344605291,10.1687955764,47.022616657,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  15:00:00,102.510128245,10.1687955764,47.1881396112,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  16:00:00,102.647930358,10.1687955764,47.3259417248,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  17:00:00,102.490655632,10.1687955764,47.1686669983,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  18:00:00,88.1266657651,10.1687955764,45.4621775705,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/27  19:00:00,86.4055799585,10.1687955764,43.7410917639,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/27  20:00:00,80.869554249,10.1687955764,40.4667541719,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  06:00:00,34.5228001543,10.1687955764,15.9173209174,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  07:00:00,39.4565817316,10.1687955764,16.8601793402,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/28  08:00:00,60.7135023123,10.1687955764,23.0660355684,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/28  09:00:00,87.0858037886,10.1687955764,31.763815155,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  10:00:00,90.3720252577,10.1687955764,35.0500366241,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  11:00:00,95.1163240631,10.1687955764,39.7943354295,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  12:00:00,97.350195962,10.1687955764,42.0282073284,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  13:00:00,98.3803319406,10.1687955764,43.058343307,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  14:00:00,99.4163150878,10.1687955764,44.0943264542,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  15:00:00,99.8322071232,10.1687955764,44.5102184896,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  16:00:00,99.8350000436,10.1687955764,44.51301141,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  17:00:00,99.2933944317,10.1687955764,43.9714057981,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  18:00:00,85.5225374791,10.1687955764,42.8580492845,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/28  19:00:00,83.9403589517,10.1687955764,41.2758707571,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/28  20:00:00,77.6231033516,10.1687955764,37.2203032745,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  06:00:00,30.883931307,10.1687955764,12.2784520702,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  07:00:00,37.4026541856,10.1687955764,14.8062517942,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/29  08:00:00,58.6483150064,10.1687955764,21.0008482626,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/29  09:00:00,84.1298676397,10.1687955764,28.8078790061,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  10:00:00,87.7813675536,10.1687955764,32.45937892,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  11:00:00,92.7300218517,10.1687955764,37.4080332181,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  12:00:00,95.5941633909,10.1687955764,40.2721747573,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  13:00:00,96.7510797371,10.1687955764,41.4290911034,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  14:00:00,97.5428309064,10.1687955764,42.2208422728,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  15:00:00,98.6828038784,10.1687955764,43.3608152448,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  16:00:00,99.1084118285,10.1687955764,43.7864231949,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  17:00:00,98.3816652703,10.1687955764,43.0596766367,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  18:00:00,85.0543563257,10.1687955764,42.3898681311,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/29  19:00:00,84.4007457285,10.1687955764,41.7362575338,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/29  20:00:00,77.6405156812,10.1687955764,37.237715604,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  06:00:00,26.8746617738,10.1687955764,8.26918253698,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  07:00:00,33.4595220273,10.1687955764,10.8631196359,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/30  08:00:00,55.2574098612,10.1687955764,17.6099431173,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/30  09:00:00,81.8334085258,10.1687955764,26.5114198922,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  10:00:00,86.8157668473,10.1687955764,31.4937782137,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  11:00:00,89.2765871273,10.1687955764,33.9545984937,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  12:00:00,91.4656931195,10.1687955764,36.1437044859,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  13:00:00,95.6278054523,10.1687955764,40.3058168186,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  14:00:00,97.5817955448,10.1687955764,42.2598069112,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  15:00:00,98.0992267807,10.1687955764,42.7772381471,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  16:00:00,98.5456803093,10.1687955764,43.2236916757,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  17:00:00,98.3418562879,10.1687955764,43.0198676543,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  18:00:00,84.7136409004,10.1687955764,42.0491527058,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/30  19:00:00,81.5596920772,10.1687955764,38.8952038825,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/30  20:00:00,74.0574466771,10.1687955764,33.6546465999,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  06:00:00,18.6381916391,10.1687955764,0.631103380603,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  07:00:00,18.3688671916,10.1687955764,0.78948625098,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/01  08:00:00,31.6602896078,10.1687955764,4.04686576558,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  09:00:00,54.9100334196,10.1687955764,12.245545225,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/01  10:00:00,73.4054865443,10.1687955764,18.0834979107,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  11:00:00,79.4685226893,10.1687955764,24.1465340556,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  12:00:00,82.2045073348,10.1687955764,26.8825187012,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  13:00:00,85.1072170187,10.1687955764,29.7852283851,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  14:00:00,87.7778614902,10.1687955764,32.4558728566,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  15:00:00,90.768021378,10.1687955764,35.4460327444,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  16:00:00,92.4797676817,10.1687955764,37.1577790481,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  17:00:00,91.2650006272,10.1687955764,35.9430119936,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  18:00:00,68.5380118564,10.1687955764,30.8905451126,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/01  19:00:00,55.254556635,10.1687955764,27.6411327928,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  20:00:00,54.1237461662,10.1687955764,23.7549889907,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  21:00:00,43.3968019963,10.1687955764,17.5514210557,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  08:00:00,20.5652626625,10.1687955764,2.98588172193,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/02  09:00:00,25.8463909053,10.1687955764,8.26700996469,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/02  10:00:00,47.5180391217,10.1687955764,14.8875938287,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  11:00:00,51.6763853525,10.1687955764,19.0459400594,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  12:00:00,65.3658519181,10.1687955764,22.7013637235,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  13:00:00,67.034572165,10.1687955764,24.3700839704,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  14:00:00,70.0618921725,10.1687955764,27.3974039779,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  15:00:00,71.6039339732,10.1687955764,28.9394457786,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  16:00:00,72.5989447356,10.1687955764,29.9344565409,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  17:00:00,63.3561655726,10.1687955764,30.7257202796,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  18:00:00,51.4389067424,10.1687955764,28.842504351,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/02  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  20:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  06:00:00,20.5198646355,10.1687955764,0.536718731948,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  07:00:00,24.5661678991,10.1687955764,1.96976550766,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/03  08:00:00,47.638739694,10.1687955764,9.99127295017,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/03  09:00:00,74.9002794268,10.1687955764,19.5782907931,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  10:00:00,77.0229251529,10.1687955764,21.7009365193,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  11:00:00,78.7936095521,10.1687955764,23.4716209185,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  12:00:00,82.4387709149,10.1687955764,27.1167822813,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  13:00:00,85.4670370597,10.1687955764,30.1450484261,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  14:00:00,83.3779839418,10.1687955764,28.0559953081,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  15:00:00,81.7372648744,10.1687955764,26.4152762408,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  16:00:00,79.8820345615,10.1687955764,24.5600459278,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  17:00:00,81.1904603135,10.1687955764,25.8684716798,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  18:00:00,69.3923332972,10.1687955764,26.7278451026,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/03  19:00:00,67.0632017551,10.1687955764,24.3987135605,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/03  20:00:00,61.8521535251,10.1687955764,21.449353448,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  08:00:00,17.6105744153,10.1687955764,0.0311934746575,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/04  09:00:00,18.1014853621,10.1687955764,0.5221044215,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/04  10:00:00,40.0712994729,10.1687955764,7.44085417986,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  11:00:00,45.1367690846,10.1687955764,12.5063237916,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  12:00:00,61.7928023774,10.1687955764,19.1283141828,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  13:00:00,63.9142138845,10.1687955764,21.2497256899,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  14:00:00,65.3256868874,10.1687955764,22.6611986928,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  15:00:00,66.4590932921,10.1687955764,23.7946050975,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  16:00:00,67.8259393391,10.1687955764,25.1614511445,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  17:00:00,57.3112103958,10.1687955764,24.6807651028,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  18:00:00,45.3653105006,10.1687955764,22.7689081092,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/04  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  20:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  06:00:00,19.9831459035,10.1687955764,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  07:00:00,22.5964023914,10.1687955764,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/05  08:00:00,38.5130481887,10.1687955764,0.865581444877,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/05  09:00:00,65.9142197236,10.1687955764,10.59223109,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  10:00:00,71.6603768571,10.1687955764,16.3383882235,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  11:00:00,76.6099663503,10.1687955764,21.2879777167,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  12:00:00,78.9811322279,10.1687955764,23.6591435943,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  13:00:00,80.7508861882,10.1687955764,25.4288975546,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  14:00:00,85.0700530474,10.1687955764,29.7480644138,0.0,34.3821554469,10.7710376103,0.0,0.0
