Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/05  15:00:00,89.9078354252,10.1687955764,34.5858467916,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  16:00:00,90.4372340523,10.1687955764,35.1152454187,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  17:00:00,88.4334227945,10.1687955764,33.1114341609,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  18:00:00,72.8101527503,10.1687955764,30.1456645557,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/05  19:00:00,68.8125866443,10.1687955764,26.1480984497,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/05  20:00:00,61.2319238804,10.1687955764,20.8291238033,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  06:00:00,19.9831459035,10.1687955764,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  07:00:00,22.9938396737,10.1687955764,0.397437282243,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/06  08:00:00,44.6466710677,10.1687955764,6.99920432389,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/06  09:00:00,72.0431255141,10.1687955764,16.7211368805,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  10:00:00,76.466652381,10.1687955764,21.1446637473,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  11:00:00,80.2322429176,10.1687955764,24.910254284,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  12:00:00,81.7956473617,10.1687955764,26.473658728,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  13:00:00,83.3776613817,10.1687955764,28.0556727481,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  14:00:00,86.0582821109,10.1687955764,30.7362934773,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  15:00:00,90.3801309046,10.1687955764,35.058142271,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  16:00:00,91.937609906,10.1687955764,36.6156212724,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  17:00:00,91.6236738947,10.1687955764,36.3016852611,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  18:00:00,77.1873298789,10.1687955764,34.5228416843,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/06  19:00:00,73.342526834,10.1687955764,30.6780386394,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/06  20:00:00,66.5418401482,10.1687955764,26.1390400711,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  06:00:00,22.086809619,10.1687955764,2.10366371551,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  07:00:00,27.0732923807,10.1687955764,4.47688998927,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/07  08:00:00,47.6582235769,10.1687955764,10.0107568331,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/07  09:00:00,73.56575313,10.1687955764,18.2437644964,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  10:00:00,77.2743284149,10.1687955764,21.9523397813,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  11:00:00,82.6738282273,10.1687955764,27.3518395937,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  12:00:00,85.2197266401,10.1687955764,29.8977380065,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  13:00:00,86.4109700617,10.1687955764,31.0889814281,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  14:00:00,89.678547784,10.1687955764,34.3565591504,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  15:00:00,92.9433622298,10.1687955764,37.6213735962,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  16:00:00,93.7781194404,10.1687955764,38.4561308068,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  17:00:00,92.614681127,10.1687955764,37.2926924934,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  18:00:00,77.6068156558,10.1687955764,34.9423274612,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/07  19:00:00,74.192355861,10.1687955764,31.5278676664,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/07  20:00:00,68.2075184669,10.1687955764,27.8047183897,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  06:00:00,20.3144899997,10.1687955764,0.929735074542,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  07:00:00,19.8620339325,10.1687955764,2.28265299187,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/08  08:00:00,35.035808586,10.1687955764,7.42238474374,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  09:00:00,58.1693362792,10.1687955764,15.5048480846,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/08  10:00:00,74.7853346031,10.1687955764,19.4633459695,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  11:00:00,79.7392346553,10.1687955764,24.4172460217,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  12:00:00,82.4278006513,10.1687955764,27.1058120177,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  13:00:00,84.4901324376,10.1687955764,29.168143804,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  14:00:00,88.8438565657,10.1687955764,33.5218679321,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  15:00:00,91.47323594,10.1687955764,36.1512473064,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  16:00:00,91.75112727,10.1687955764,36.4291386364,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  17:00:00,91.3332371703,10.1687955764,36.0112485366,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  18:00:00,68.6091947945,10.1687955764,30.9617280507,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/08  19:00:00,53.5548567695,10.1687955764,25.9414329272,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  20:00:00,51.6846039309,10.1687955764,21.3158467554,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  21:00:00,41.9996389242,10.1687955764,16.1542579835,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  08:00:00,19.4746619485,10.1687955764,1.8952810079,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/09  09:00:00,23.8185619917,10.1687955764,6.23918105108,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/09  10:00:00,45.4987349203,10.1687955764,12.8682896273,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  11:00:00,49.0170490652,10.1687955764,16.3866037722,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  12:00:00,65.6166659101,10.1687955764,22.9521777155,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  13:00:00,68.3578538036,10.1687955764,25.693365609,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  14:00:00,71.2961191629,10.1687955764,28.6316309683,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  15:00:00,73.5719868356,10.1687955764,30.907498641,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  16:00:00,74.3211018791,10.1687955764,31.6566136845,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  17:00:00,63.6857767495,10.1687955764,31.0553314565,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  18:00:00,49.3599579443,10.1687955764,26.7635555529,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/09  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  20:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  06:00:00,21.2326892655,10.1687955764,1.24954336193,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  07:00:00,26.4559398291,10.1687955764,3.85953743772,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/10  08:00:00,47.0562572825,10.1687955764,9.40879053873,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/10  09:00:00,71.7285624051,10.1687955764,16.4065737715,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  10:00:00,74.3702005422,10.1687955764,19.0482119086,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  11:00:00,79.5959508797,10.1687955764,24.2739622461,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  12:00:00,83.5352278403,10.1687955764,28.2132392067,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  13:00:00,87.435821145,10.1687955764,32.1138325114,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  14:00:00,89.8429852851,10.1687955764,34.5209966515,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  15:00:00,91.5683959031,10.1687955764,36.2464072695,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  16:00:00,92.0295203399,10.1687955764,36.7075317063,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  17:00:00,90.8161300503,10.1687955764,35.4941414167,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  18:00:00,74.9944724712,10.1687955764,32.3299842766,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/10  19:00:00,71.4936607717,10.1687955764,28.8291725771,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/10  20:00:00,66.1684001482,10.1687955764,25.765600071,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  06:00:00,22.3180731837,10.1687955764,2.33492728017,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  07:00:00,26.6554947391,10.1687955764,4.05909234771,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/11  08:00:00,45.9804460004,10.1687955764,8.33297925661,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/11  09:00:00,71.1969405851,10.1687955764,15.8749519515,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  10:00:00,74.9432841962,10.1687955764,19.6212955626,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  11:00:00,79.9395168219,10.1687955764,24.6175281883,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  12:00:00,83.4566468134,10.1687955764,28.1346581798,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  13:00:00,84.6965270886,10.1687955764,29.374538455,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  14:00:00,84.7306121825,10.1687955764,29.4086235489,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  15:00:00,87.8429876239,10.1687955764,32.5209989903,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  16:00:00,89.4970642258,10.1687955764,34.1750755922,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  17:00:00,88.3864941874,10.1687955764,33.0645055538,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  18:00:00,73.0146837012,10.1687955764,30.3501955066,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/11  19:00:00,69.7247261248,10.1687955764,27.0602379301,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/11  20:00:00,64.1675795677,10.1687955764,23.7647794906,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  06:00:00,20.9831997472,10.1687955764,1.0000538437,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  07:00:00,25.095042809,10.1687955764,2.49864041763,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/12  08:00:00,45.429592174,10.1687955764,7.78212543018,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/12  09:00:00,70.8073138461,10.1687955764,15.4853252125,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  10:00:00,73.51080097,10.1687955764,18.1888123364,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  11:00:00,78.0205636071,10.1687955764,22.6985749735,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  12:00:00,81.5700858807,10.1687955764,26.2480972471,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  13:00:00,84.8338995587,10.1687955764,29.5119109251,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  14:00:00,87.7518628198,10.1687955764,32.4298741862,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  15:00:00,90.7535771678,10.1687955764,35.4315885342,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  16:00:00,90.4099739346,10.1687955764,35.087985301,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  17:00:00,90.0606697407,10.1687955764,34.738681107,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  18:00:00,74.9865341987,10.1687955764,32.322046004,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/12  19:00:00,70.9689501332,10.1687955764,28.3044619386,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/12  20:00:00,63.7538394332,10.1687955764,23.351039356,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  06:00:00,20.2151418977,10.1687955764,0.231995994219,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  07:00:00,23.747550198,10.1687955764,1.15114780659,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/13  08:00:00,44.0048227135,10.1687955764,6.3573559697,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/13  09:00:00,69.73703145,10.1687955764,14.4150428164,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  10:00:00,73.8272171982,10.1687955764,18.5052285646,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  11:00:00,78.4865061221,10.1687955764,23.1645174885,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  12:00:00,81.8483577277,10.1687955764,26.5263690941,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  13:00:00,84.5103881239,10.1687955764,29.1883994903,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  14:00:00,87.6153294638,10.1687955764,32.2933408301,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  15:00:00,90.00764015,10.1687955764,34.6856515164,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  16:00:00,89.3477429065,10.1687955764,34.0257542729,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  17:00:00,88.7161365291,10.1687955764,33.3941478955,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  18:00:00,74.5335369387,10.1687955764,31.8690487441,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/13  19:00:00,70.9867071882,10.1687955764,28.3222189936,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/13  20:00:00,64.5904055859,10.1687955764,24.1876055088,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  06:00:00,21.1717517331,10.1687955764,1.18860582955,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  07:00:00,27.3206934432,10.1687955764,4.72429105179,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/14  08:00:00,47.6947559077,10.1687955764,10.0472891639,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/14  09:00:00,72.250322325,10.1687955764,16.9283336913,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  10:00:00,75.8157568753,10.1687955764,20.4937682417,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  11:00:00,80.0661899011,10.1687955764,24.7442012675,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  12:00:00,83.5451418614,10.1687955764,28.2231532278,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  13:00:00,86.5924831156,10.1687955764,31.270494482,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  14:00:00,89.4470607554,10.1687955764,34.1250721218,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  15:00:00,91.1106796816,10.1687955764,35.788691048,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  16:00:00,92.2306436906,10.1687955764,36.908655057,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  17:00:00,92.0240225931,10.1687955764,36.7020339595,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  18:00:00,75.7299786568,10.1687955764,33.0654904622,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/14  19:00:00,70.9444907913,10.1687955764,28.2800025967,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/14  20:00:00,64.7394887576,10.1687955764,24.3366886805,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  06:00:00,19.7557464127,10.1687955764,0.370991487479,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  07:00:00,18.4802360323,10.1687955764,0.900855091681,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/15  08:00:00,32.6094182844,10.1687955764,4.99599444219,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  09:00:00,55.7569976113,10.1687955764,13.0925094167,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/15  10:00:00,73.801876034,10.1687955764,18.4798874004,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  11:00:00,78.4485985577,10.1687955764,23.1266099241,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  12:00:00,82.5536091945,10.1687955764,27.2316205609,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  13:00:00,85.0842217346,10.1687955764,29.762233101,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  14:00:00,87.7572698646,10.1687955764,32.435281231,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  15:00:00,90.0710748747,10.1687955764,34.7490862411,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  16:00:00,91.9610543896,10.1687955764,36.639065756,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  17:00:00,91.2075633845,10.1687955764,35.8855747509,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  18:00:00,67.6884276505,10.1687955764,30.0409609067,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/15  19:00:00,54.3249628454,10.1687955764,26.7115390032,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  20:00:00,53.7311746802,10.1687955764,23.3624175047,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  21:00:00,41.8413794519,10.1687955764,15.9959985113,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  08:00:00,20.9624787915,10.1687955764,3.38309785093,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/16  09:00:00,26.1914804686,10.1687955764,8.61209952801,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/16  10:00:00,46.5820827111,10.1687955764,13.9516374181,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  11:00:00,49.7501917375,10.1687955764,17.1197464445,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  12:00:00,64.6340421968,10.1687955764,21.9695540022,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  13:00:00,66.8782615173,10.1687955764,24.2137733227,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  14:00:00,68.8388357544,10.1687955764,26.1743475598,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  15:00:00,71.9644897314,10.1687955764,29.3000015368,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  16:00:00,73.4562458952,10.1687955764,30.7917577006,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  17:00:00,62.8021137845,10.1687955764,30.1716684915,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  18:00:00,50.5113255378,10.1687955764,27.9149231464,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/16  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  20:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  06:00:00,20.3103525479,10.1687955764,0.327206644324,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  07:00:00,23.4103842122,10.1687955764,0.813981820784,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/17  08:00:00,44.9233873368,10.1687955764,7.27592059302,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/17  09:00:00,73.3896997463,10.1687955764,18.0677111127,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  10:00:00,76.7279065643,10.1687955764,21.4059179307,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  11:00:00,80.8241992634,10.1687955764,25.5022106297,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  12:00:00,84.8084820272,10.1687955764,29.4864933935,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  13:00:00,87.297783184,10.1687955764,31.9757945504,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  14:00:00,89.9564843315,10.1687955764,34.6344956979,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  15:00:00,90.8510605783,10.1687955764,35.5290719447,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  16:00:00,89.9478610255,10.1687955764,34.6258723919,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  17:00:00,90.7858911431,10.1687955764,35.4639025095,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  18:00:00,76.7802995463,10.1687955764,34.1158113517,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/17  19:00:00,73.6824249666,10.1687955764,31.017936772,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/17  20:00:00,67.7536315908,10.1687955764,27.3508315136,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  06:00:00,24.1411281438,10.1687955764,4.15798224029,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  07:00:00,27.6677712014,10.1687955764,5.07136880998,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/18  08:00:00,47.855661596,10.1687955764,10.2081948522,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/18  09:00:00,73.4417335438,10.1687955764,18.1197449101,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  10:00:00,76.7735821569,10.1687955764,21.4515935233,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  11:00:00,81.358749772,10.1687955764,26.0367611384,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  12:00:00,85.2076259552,10.1687955764,29.8856373215,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  13:00:00,88.0418378783,10.1687955764,32.7198492447,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  14:00:00,89.4098798553,10.1687955764,34.0878912217,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  15:00:00,92.5097678449,10.1687955764,37.1877792113,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  16:00:00,90.9252079869,10.1687955764,35.6032193533,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  17:00:00,90.4503470834,10.1687955764,35.1283584498,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  18:00:00,79.0196221387,10.1687955764,36.3551339441,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/18  19:00:00,76.1336287408,10.1687955764,33.4691405462,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/18  20:00:00,69.6717967583,10.1687955764,29.2689966811,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  06:00:00,26.6086706417,10.1687955764,6.62552473813,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  07:00:00,29.528312831,10.1687955764,6.93191043959,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/19  08:00:00,48.8797552648,10.1687955764,11.232288521,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/19  09:00:00,73.4649786266,10.1687955764,18.142989993,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  10:00:00,77.1242961388,10.1687955764,21.8023075052,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  11:00:00,83.388038144,10.1687955764,28.0660495104,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  12:00:00,87.9524658019,10.1687955764,32.6304771683,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  13:00:00,90.6372728252,10.1687955764,35.3152841915,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  14:00:00,91.9036449625,10.1687955764,36.5816563289,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  15:00:00,93.7819148282,10.1687955764,38.4599261946,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  16:00:00,92.6479127603,10.1687955764,37.3259241267,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  17:00:00,91.8118957635,10.1687955764,36.4899071299,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  18:00:00,77.6397623801,10.1687955764,34.9752741854,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/19  19:00:00,73.6284444365,10.1687955764,30.9639562419,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/19  20:00:00,66.6115244867,10.1687955764,26.2087244095,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  06:00:00,23.1510350545,10.1687955764,3.16788915096,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  07:00:00,28.0358581845,10.1687955764,5.43945579313,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/20  08:00:00,48.294340535,10.1687955764,10.6468737911,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/20  09:00:00,73.3910657291,10.1687955764,18.0690770955,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  10:00:00,76.3215480646,10.1687955764,20.999559431,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  11:00:00,81.0029834404,10.1687955764,25.6809948068,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  12:00:00,85.1200376886,10.1687955764,29.798049055,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  13:00:00,88.14550081,10.1687955764,32.8235121764,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  14:00:00,89.053073856,10.1687955764,33.7310852224,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  15:00:00,91.1078942023,10.1687955764,35.7859055687,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  16:00:00,91.1452819405,10.1687955764,35.8232933068,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  17:00:00,88.3945560657,10.1687955764,33.0725674321,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  18:00:00,72.4204295211,10.1687955764,29.7559413265,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/20  19:00:00,69.521453445,10.1687955764,26.8569652504,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/20  20:00:00,63.3099468043,10.1687955764,22.9071467272,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  06:00:00,25.07897533,10.1687955764,3.71816275978,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  07:00:00,27.9477957217,10.1687955764,5.35139333029,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/21  08:00:00,47.7236508124,10.1687955764,10.0761840686,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/21  09:00:00,70.9312645712,10.1687955764,15.6092759376,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  10:00:00,73.518781706,10.1687955764,18.1967930724,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  11:00:00,77.6815674537,10.1687955764,22.3595788201,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  12:00:00,81.3224997324,10.1687955764,26.0005110988,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  13:00:00,84.8227667759,10.1687955764,29.5007781422,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  14:00:00,86.8329586438,10.1687955764,31.5109700101,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  15:00:00,89.8186234495,10.1687955764,34.4966348159,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  16:00:00,91.20797254,10.1687955764,35.8859839064,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  17:00:00,90.1501636907,10.1687955764,34.8281750571,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  18:00:00,74.8681753023,10.1687955764,32.2036871077,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/21  19:00:00,70.2448276939,10.1687955764,27.5803394993,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/21  20:00:00,63.6797800444,10.1687955764,23.2769799673,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  06:00:00,20.7624215918,10.1687955764,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  07:00:00,17.6641650976,10.1687955764,0.0847841570052,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/22  08:00:00,29.3156162681,10.1687955764,1.70219242592,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  09:00:00,51.5426080078,10.1687955764,8.87811981321,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/22  10:00:00,70.0746095036,10.1687955764,14.75262087,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  11:00:00,76.9201296745,10.1687955764,21.5981410409,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  12:00:00,81.2899761042,10.1687955764,25.9679874706,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  13:00:00,84.0173551974,10.1687955764,28.6953665637,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  14:00:00,86.4128520423,10.1687955764,31.0908634087,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  15:00:00,86.2038682316,10.1687955764,30.8818795979,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  16:00:00,86.0651847962,10.1687955764,30.7431961626,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  17:00:00,86.2397173399,10.1687955764,30.9177287063,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  18:00:00,64.8591319871,10.1687955764,27.2116652433,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/22  19:00:00,51.7055822813,10.1687955764,24.0921584391,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  20:00:00,51.3518387115,10.1687955764,20.983081536,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  21:00:00,42.145584819,10.1687955764,16.3002038784,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  08:00:00,18.027746103,10.1687955764,0.448365162366,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/23  09:00:00,21.2611439609,10.1687955764,3.68176302029,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/23  10:00:00,42.2817014956,10.1687955764,9.65125620257,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  11:00:00,46.5230047666,10.1687955764,13.8925594736,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  12:00:00,62.7202803978,10.1687955764,20.0557922032,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  13:00:00,64.7717872346,10.1687955764,22.1072990399,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  14:00:00,66.9617680463,10.1687955764,24.2972798517,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  15:00:00,69.041887859,10.1687955764,26.3773996644,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  16:00:00,70.3466308947,10.1687955764,27.6821427001,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  17:00:00,60.7313030947,10.1687955764,28.1008578017,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  18:00:00,47.9561044169,10.1687955764,25.3597020255,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/23  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  06:00:00,21.572144013,10.1687955764,0.211331442777,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  07:00:00,22.9554258688,10.1687955764,0.359023477426,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/24  08:00:00,39.0080553146,10.1687955764,1.36058857075,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/24  09:00:00,62.2446135713,10.1687955764,6.92262493771,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  10:00:00,64.6331367503,10.1687955764,9.31114811666,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  11:00:00,68.7127841072,10.1687955764,13.3907954735,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  12:00:00,73.0601015459,10.1687955764,17.7381129123,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  13:00:00,76.3906131068,10.1687955764,21.0686244732,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  14:00:00,71.2623821345,10.1687955764,15.9403935008,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  15:00:00,66.9051694119,10.1687955764,11.5831807783,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  16:00:00,66.6437474846,10.1687955764,11.321758851,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  17:00:00,66.4613544911,10.1687955764,11.1393658575,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  18:00:00,52.7753234812,10.1687955764,10.1108352866,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/24  19:00:00,50.6672807753,10.1687955764,8.00279258069,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/24  20:00:00,48.4219873534,10.1687955764,6.64152060959,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  06:00:00,21.3608125702,10.1687955764,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  07:00:00,22.5964023914,10.1687955764,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/25  08:00:00,37.7203137022,10.1687955764,0.0728469583739,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/25  09:00:00,55.9899892196,10.1687955764,0.668000585982,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  10:00:00,56.3937029164,10.1687955764,1.07171428276,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  11:00:00,58.717286578,10.1687955764,3.39529794441,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  12:00:00,61.7441547852,10.1687955764,6.4221661516,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  13:00:00,65.1646301273,10.1687955764,9.84264149367,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  14:00:00,68.0167079134,10.1687955764,12.6947192798,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  15:00:00,71.3141833655,10.1687955764,15.9921947319,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  16:00:00,72.7702825661,10.1687955764,17.4482939325,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  17:00:00,72.3851555924,10.1687955764,17.0631669588,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  18:00:00,59.0445733541,10.1687955764,16.3800851595,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/25  19:00:00,56.688182776,10.1687955764,14.0236945814,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/25  20:00:00,53.4258119859,10.1687955764,11.6453452421,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  06:00:00,21.3608125702,10.1687955764,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  07:00:00,22.5964023914,10.1687955764,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/26  08:00:00,38.0192211386,10.1687955764,0.371754394829,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/26  09:00:00,56.3609430256,10.1687955764,1.03895439196,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  10:00:00,59.9548085407,10.1687955764,4.63281990705,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  11:00:00,68.9245196979,10.1687955764,13.6025310643,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  12:00:00,70.9705856059,10.1687955764,15.6485969723,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  13:00:00,72.5145091957,10.1687955764,17.1925205621,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  14:00:00,74.7165459187,10.1687955764,19.3945572851,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  15:00:00,76.6486505384,10.1687955764,21.3266619048,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  16:00:00,77.6242685621,10.1687955764,22.3022799284,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  17:00:00,77.3891028341,10.1687955764,22.0671142005,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  18:00:00,61.0652249026,10.1687955764,18.400736708,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/26  19:00:00,56.9205373008,10.1687955764,14.2560491062,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/26  20:00:00,54.1401269613,10.1687955764,12.3596602175,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  06:00:00,21.3608125702,10.1687955764,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  07:00:00,22.7551726233,10.1687955764,0.158770231889,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/27  08:00:00,39.0388656769,10.1687955764,1.39139893306,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/27  09:00:00,64.8592788939,10.1687955764,9.53729026027,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  10:00:00,68.0484869947,10.1687955764,12.7264983611,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  11:00:00,67.4426861024,10.1687955764,12.1206974688,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  12:00:00,65.5206809999,10.1687955764,10.1986923663,0.0,34.3821554469,10.7710376103,0.0,0.0
