Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/27  13:00:00,68.8900436729,10.1687955764,13.5680550393,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  14:00:00,73.7374338297,10.1687955764,18.4154451961,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  15:00:00,79.7121705269,10.1687955764,24.3901818932,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  16:00:00,82.2532820659,10.1687955764,26.9312934323,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  17:00:00,79.6837217384,10.1687955764,24.3617331047,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  18:00:00,63.631410609,10.1687955764,20.9669224144,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/27  19:00:00,54.2743414714,10.1687955764,11.6098532768,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/27  20:00:00,48.6934683697,10.1687955764,6.9130016259,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  06:00:00,21.3608125702,10.1687955764,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  07:00:00,22.5964023914,10.1687955764,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/28  08:00:00,37.8994374376,10.1687955764,0.251970693752,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/28  09:00:00,56.2988838571,10.1687955764,0.976895223513,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  10:00:00,60.5486521441,10.1687955764,5.22666351048,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  11:00:00,68.8843022161,10.1687955764,13.5623135824,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  12:00:00,74.044830465,10.1687955764,18.7228418314,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  13:00:00,77.6338387085,10.1687955764,22.3118500749,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  14:00:00,76.7374399854,10.1687955764,21.4154513518,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  15:00:00,76.5730560287,10.1687955764,21.2510673951,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  16:00:00,76.782312888,10.1687955764,21.4603242543,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  17:00:00,76.5720173891,10.1687955764,21.2500287555,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  18:00:00,61.7287618914,10.1687955764,19.0642736968,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/28  19:00:00,56.9163177424,10.1687955764,14.2518295478,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/28  20:00:00,52.7416425325,10.1687955764,10.9611757886,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  06:00:00,20.7624215918,10.1687955764,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  07:00:00,17.5793809406,10.1687955764,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/29  08:00:00,27.9826591171,10.1687955764,0.369235274862,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  09:00:00,50.3787901448,10.1687955764,7.71430195014,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/29  10:00:00,72.1523904919,10.1687955764,16.8304018583,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  11:00:00,77.1356972865,10.1687955764,21.8137086529,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  12:00:00,77.9924774872,10.1687955764,22.6704888536,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  13:00:00,81.0434749644,10.1687955764,25.7214863308,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  14:00:00,83.6524182741,10.1687955764,28.3304296404,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  15:00:00,83.7621258476,10.1687955764,28.440137214,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  16:00:00,85.0609553335,10.1687955764,29.7389666999,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  17:00:00,82.7772492067,10.1687955764,27.4552605731,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  18:00:00,57.8668030545,10.1687955764,20.2193363107,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/29  19:00:00,43.8292126591,10.1687955764,16.2157888169,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  20:00:00,45.7067299233,10.1687955764,13.9603060811,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  21:00:00,36.4850227674,10.1687955764,10.6396418268,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  08:00:00,17.6096713103,10.1687955764,0.0302903696953,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/30  09:00:00,18.4730782533,10.1687955764,0.89369731266,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/30  10:00:00,40.0324909708,10.1687955764,7.40204567774,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  11:00:00,42.68946625,10.1687955764,10.059020957,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  12:00:00,55.0692055191,10.1687955764,12.4047173245,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  13:00:00,57.1872566173,10.1687955764,14.5227684227,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  14:00:00,60.4155833969,10.1687955764,17.7510952023,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  15:00:00,62.9007938617,10.1687955764,20.236305667,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  16:00:00,63.654473064,10.1687955764,20.9899848694,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  17:00:00,51.7829366075,10.1687955764,19.1524913145,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  18:00:00,39.2224912338,10.1687955764,16.6260888424,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/30  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  06:00:00,21.3608125702,10.1687955764,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  07:00:00,22.5964023914,10.1687955764,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/31  08:00:00,37.8343180809,10.1687955764,0.18685133704,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/31  09:00:00,59.9384117089,10.1687955764,4.61642307532,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  10:00:00,66.2017300567,10.1687955764,10.8797414231,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  11:00:00,71.2682712884,10.1687955764,15.9462826548,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  12:00:00,74.2513433821,10.1687955764,18.9293547485,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  13:00:00,76.4953027316,10.1687955764,21.173314098,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  14:00:00,77.916230877,10.1687955764,22.5942422434,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  15:00:00,79.9085458109,10.1687955764,24.5865571773,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  16:00:00,81.3317870434,10.1687955764,26.0097984098,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  17:00:00,81.9611449044,10.1687955764,26.6391562708,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  18:00:00,67.7959284754,10.1687955764,25.1314402808,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/31  19:00:00,64.5143935032,10.1687955764,21.8499053086,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/31  20:00:00,60.3396145067,10.1687955764,18.5591477629,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  06:00:00,21.5602778258,10.1687955764,0.199465255586,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  07:00:00,22.996144182,10.1687955764,0.399741790601,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/01  08:00:00,42.7580303846,10.1687955764,5.11056364075,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/01  09:00:00,68.6784326485,10.1687955764,13.3564440149,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  10:00:00,71.5014140208,10.1687955764,16.1794253872,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  11:00:00,75.2492326315,10.1687955764,19.9272439979,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  12:00:00,79.5038831023,10.1687955764,24.1818944687,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  13:00:00,83.5551963451,10.1687955764,28.2332077115,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  14:00:00,88.498309302,10.1687955764,33.1763206684,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  15:00:00,90.6894084491,10.1687955764,35.3674198155,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  16:00:00,91.3164111596,10.1687955764,35.994422526,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  17:00:00,90.5310260484,10.1687955764,35.2090374148,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  18:00:00,74.5972227764,10.1687955764,31.9327345818,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/01  19:00:00,69.7784960742,10.1687955764,27.1140078796,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/01  20:00:00,64.0605069454,10.1687955764,22.2800402016,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  06:00:00,21.9894050212,10.1687955764,0.628592450964,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  07:00:00,23.9090723967,10.1687955764,1.31267000526,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/02  08:00:00,44.4337612175,10.1687955764,6.78629447365,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/02  09:00:00,70.1037400917,10.1687955764,14.7817514581,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  10:00:00,73.6356382712,10.1687955764,18.3136496376,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  11:00:00,76.721024539,10.1687955764,21.3990359054,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  12:00:00,80.0926040834,10.1687955764,24.7706154498,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  13:00:00,81.0305309275,10.1687955764,25.7085422939,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  14:00:00,80.9482157138,10.1687955764,25.6262270802,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  15:00:00,82.2110990596,10.1687955764,26.889110426,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  16:00:00,82.3762093919,10.1687955764,27.0542207583,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  17:00:00,79.8776363681,10.1687955764,24.5556477345,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  18:00:00,65.773127776,10.1687955764,23.1086395814,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/02  19:00:00,64.3735129512,10.1687955764,21.7090247566,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/02  20:00:00,60.9217666033,10.1687955764,19.1412998595,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  06:00:00,22.2615543469,10.1687955764,0.900741776735,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  07:00:00,24.3846153083,10.1687955764,1.78821291684,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/03  08:00:00,44.2370191321,10.1687955764,6.58955238825,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/03  09:00:00,69.0711812184,10.1687955764,13.7491925848,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  10:00:00,72.3330656122,10.1687955764,17.0110769786,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  11:00:00,76.5310924131,10.1687955764,21.2091037795,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  12:00:00,77.8997676992,10.1687955764,22.5777790656,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  13:00:00,80.0448356127,10.1687955764,24.7228469791,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  14:00:00,82.1382608664,10.1687955764,26.8162722327,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  15:00:00,84.9946603994,10.1687955764,29.6726717658,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  16:00:00,86.4832240929,10.1687955764,31.1612354593,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  17:00:00,85.1497796947,10.1687955764,29.8277910611,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  18:00:00,70.5057648678,10.1687955764,27.8412766732,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/03  19:00:00,67.7467268581,10.1687955764,25.0822386635,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/03  20:00:00,63.5535259091,10.1687955764,21.7730591653,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  06:00:00,23.4987083003,10.1687955764,2.13789573007,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  07:00:00,26.7906633056,10.1687955764,4.1942609142,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/04  08:00:00,45.5193038955,10.1687955764,7.87183715171,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/04  09:00:00,70.2395334997,10.1687955764,14.9175448661,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  10:00:00,74.060183792,10.1687955764,18.7381951584,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  11:00:00,77.9602459455,10.1687955764,22.6382573119,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  12:00:00,80.983617885,10.1687955764,25.6616292514,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  13:00:00,83.0976896594,10.1687955764,27.7757010258,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  14:00:00,84.0097293114,10.1687955764,28.6877406778,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  15:00:00,87.4112061201,10.1687955764,32.0892174864,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  16:00:00,89.5422881417,10.1687955764,34.2202995081,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  17:00:00,88.5366569052,10.1687955764,33.2146682716,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  18:00:00,71.8730349746,10.1687955764,29.20854678,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/04  19:00:00,67.8846080867,10.1687955764,25.2201198921,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/04  20:00:00,62.3719522763,10.1687955764,20.5914855325,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  06:00:00,22.2763763306,10.1687955764,0.136288072051,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  07:00:00,17.8244334853,10.1687955764,0.245052544714,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/05  08:00:00,30.4419074107,10.1687955764,2.82848356852,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  09:00:00,54.2306594922,10.1687955764,11.5661712976,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/05  10:00:00,73.5589358151,10.1687955764,18.2369471815,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  11:00:00,79.4125743929,10.1687955764,24.0905857593,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  12:00:00,82.8029067598,10.1687955764,27.4809181262,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  13:00:00,85.8083815315,10.1687955764,30.4863928979,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  14:00:00,87.1953266847,10.1687955764,31.8733380511,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  15:00:00,89.0785022084,10.1687955764,33.7565135747,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  16:00:00,89.0540620238,10.1687955764,33.7320733901,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  17:00:00,88.9256461576,10.1687955764,33.603657524,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  18:00:00,66.1339048629,10.1687955764,28.4864381191,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/05  19:00:00,51.329821166,10.1687955764,23.7163973238,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  20:00:00,52.3246003839,10.1687955764,20.5781765416,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  21:00:00,41.9972723799,10.1687955764,16.1518914392,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  08:00:00,18.4368637387,10.1687955764,0.857482798099,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/06  09:00:00,25.5051301096,10.1687955764,7.92574916902,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/06  10:00:00,47.2926512337,10.1687955764,14.6622059407,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  11:00:00,50.7678533594,10.1687955764,18.1374080664,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  12:00:00,67.2011665802,10.1687955764,24.5366783856,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  13:00:00,69.9927755579,10.1687955764,27.3282873633,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  14:00:00,70.7723198015,10.1687955764,28.1078316068,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  15:00:00,72.7317797264,10.1687955764,30.0672915318,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  16:00:00,74.355653256,10.1687955764,31.6911650614,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  17:00:00,65.5143519742,10.1687955764,32.8839066812,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  18:00:00,53.3769998759,10.1687955764,30.7805974845,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/06  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  06:00:00,28.5100435131,10.1687955764,5.77156427622,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  07:00:00,29.5751839586,10.1687955764,6.97878156716,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/07  08:00:00,48.7470520016,10.1687955764,11.0995852578,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/07  09:00:00,73.0790211388,10.1687955764,17.7570325052,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  10:00:00,78.3028248872,10.1687955764,22.9808362536,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  11:00:00,83.7686333955,10.1687955764,28.4466447619,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  12:00:00,86.7456156903,10.1687955764,31.4236270567,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  13:00:00,89.1014213301,10.1687955764,33.7794326964,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  14:00:00,91.3586467925,10.1687955764,36.0366581589,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  15:00:00,93.7696075523,10.1687955764,38.4476189187,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  16:00:00,94.6483280131,10.1687955764,39.3263393795,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  17:00:00,93.7846930124,10.1687955764,38.4627043788,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  18:00:00,79.1123965269,10.1687955764,36.4479083323,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/07  19:00:00,75.4948399945,10.1687955764,32.8303517999,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/07  20:00:00,71.5472805369,10.1687955764,28.3891471264,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  06:00:00,27.9640094634,10.1687955764,5.22553022656,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  07:00:00,29.5179156533,10.1687955764,6.92151326187,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/08  08:00:00,47.3019041443,10.1687955764,9.65443740053,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/08  09:00:00,72.5736212794,10.1687955764,17.2516326458,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  10:00:00,78.4753658031,10.1687955764,23.1533771695,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  11:00:00,84.0108892921,10.1687955764,28.6889006585,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  12:00:00,87.4016509019,10.1687955764,32.0796622682,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  13:00:00,89.4730346154,10.1687955764,34.1510459818,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  14:00:00,92.7733205408,10.1687955764,37.4513319072,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  15:00:00,93.8886618191,10.1687955764,38.5666731855,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  16:00:00,94.4905672946,10.1687955764,39.168578661,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  17:00:00,95.1120312585,10.1687955764,39.7900426249,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  18:00:00,79.2313745899,10.1687955764,36.5668863953,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/08  19:00:00,74.6212132276,10.1687955764,31.956725033,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/08  20:00:00,70.9517563732,10.1687955764,27.7936229627,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  06:00:00,24.0136688017,10.1687955764,1.27518956484,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  07:00:00,23.8617728941,10.1687955764,1.26537050273,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/09  08:00:00,42.4798053975,10.1687955764,4.83233865367,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/09  09:00:00,69.1372215491,10.1687955764,13.8152329155,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  10:00:00,73.2685779966,10.1687955764,17.946589363,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  11:00:00,78.7819194425,10.1687955764,23.4599308089,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  12:00:00,81.5130413147,10.1687955764,26.1910526811,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  13:00:00,82.7295684986,10.1687955764,27.407579865,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  14:00:00,84.5904976505,10.1687955764,29.2685090169,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  15:00:00,86.5253586354,10.1687955764,31.2033700018,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  16:00:00,86.8803069386,10.1687955764,31.558318305,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  17:00:00,85.6553819987,10.1687955764,30.3333933651,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  18:00:00,70.4719703767,10.1687955764,27.8074821821,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/09  19:00:00,67.0255884346,10.1687955764,24.36110024,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/09  20:00:00,63.7687209984,10.1687955764,20.6105875879,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  06:00:00,22.7384792369,10.1687955764,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  07:00:00,22.7789638217,10.1687955764,0.182561430315,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/10  08:00:00,40.442868262,10.1687955764,2.79540151814,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/10  09:00:00,66.9951337489,10.1687955764,11.6731451153,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  10:00:00,69.7853198397,10.1687955764,14.4633312061,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  11:00:00,73.9377428768,10.1687955764,18.6157542432,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  12:00:00,76.1328961608,10.1687955764,20.8109075272,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  13:00:00,79.0568547802,10.1687955764,23.7348661465,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  14:00:00,82.226947728,10.1687955764,26.9049590944,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  15:00:00,84.849968948,10.1687955764,29.5279803144,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  16:00:00,85.5870472709,10.1687955764,30.2650586373,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  17:00:00,84.0738239629,10.1687955764,28.7518353293,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  18:00:00,70.6316991893,10.1687955764,27.9672109947,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/10  19:00:00,68.0420245516,10.1687955764,25.377536357,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/10  20:00:00,64.2876401092,10.1687955764,21.1295066987,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  06:00:00,22.7384792369,10.1687955764,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  07:00:00,22.7166369084,10.1687955764,0.120234517007,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/11  08:00:00,39.7001488873,10.1687955764,2.0526821435,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/11  09:00:00,66.6442060943,10.1687955764,11.3222174607,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  10:00:00,71.301855332,10.1687955764,15.9798666984,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  11:00:00,75.5114029109,10.1687955764,20.1894142772,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  12:00:00,77.5585596946,10.1687955764,22.236571061,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  13:00:00,81.1632344681,10.1687955764,25.8412458345,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  14:00:00,82.4956561924,10.1687955764,27.1736675588,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  15:00:00,84.5024538742,10.1687955764,29.1804652406,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  16:00:00,86.2742178597,10.1687955764,30.952229226,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  17:00:00,86.6600777582,10.1687955764,31.3380891246,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  18:00:00,71.0413503194,10.1687955764,28.3768621247,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/11  19:00:00,67.3298669804,10.1687955764,24.6653787858,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/11  20:00:00,64.8516076027,10.1687955764,21.6934741922,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  06:00:00,22.1490267033,10.1687955764,0.00893844481553,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  07:00:00,17.7061428087,10.1687955764,0.126761868095,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/12  08:00:00,29.1912012331,10.1687955764,1.57777739086,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  09:00:00,53.8590415068,10.1687955764,11.1945533121,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/12  10:00:00,73.005419153,10.1687955764,17.6834305193,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  11:00:00,77.3100293864,10.1687955764,21.9880407528,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  12:00:00,80.4958843594,10.1687955764,25.1738957258,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  13:00:00,83.1785536118,10.1687955764,27.8565649782,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  14:00:00,85.3489547644,10.1687955764,30.0269661308,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  15:00:00,85.940104747,10.1687955764,30.6181161134,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  16:00:00,87.5233913013,10.1687955764,32.2014026677,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  17:00:00,85.9282872337,10.1687955764,30.6062986001,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  18:00:00,63.3231488084,10.1687955764,25.6756820646,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/12  19:00:00,51.3496380391,10.1687955764,23.7362141969,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  20:00:00,53.9262241465,10.1687955764,20.8021336376,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  21:00:00,41.9113074497,10.1687955764,16.0659265091,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  08:00:00,20.2027570533,10.1687955764,2.62337611269,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/13  09:00:00,25.2833629758,10.1687955764,7.70398203522,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/13  10:00:00,46.7671351865,10.1687955764,14.1366898935,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  11:00:00,50.1199063811,10.1687955764,17.4894610881,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  12:00:00,64.5604279223,10.1687955764,21.8959397277,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  13:00:00,67.4488394894,10.1687955764,24.7843512948,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  14:00:00,69.3399811414,10.1687955764,26.6754929468,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  15:00:00,69.7111601994,10.1687955764,27.0466720048,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  16:00:00,70.5213679676,10.1687955764,27.856879773,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  17:00:00,61.6317359915,10.1687955764,29.0012906984,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  18:00:00,49.6631969334,10.1687955764,27.066794542,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/13  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  06:00:00,23.2781786118,10.1687955764,0.539699374889,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  07:00:00,23.4407190683,10.1687955764,0.844316676907,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/14  08:00:00,44.8324144594,10.1687955764,7.18494771564,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/14  09:00:00,71.3591800665,10.1687955764,16.0371914329,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  10:00:00,75.3852059203,10.1687955764,20.0632172867,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  11:00:00,80.4521713145,10.1687955764,25.1301826809,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  12:00:00,84.0892721088,10.1687955764,28.7672834752,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  13:00:00,85.7724427158,10.1687955764,30.4504540821,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  14:00:00,87.9357561295,10.1687955764,32.6137674959,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  15:00:00,90.3806662404,10.1687955764,35.0586776068,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  16:00:00,91.36265853,10.1687955764,36.0406698964,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  17:00:00,90.8401609752,10.1687955764,35.5181723416,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  18:00:00,75.7248772214,10.1687955764,33.0603890268,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/14  19:00:00,71.5562898733,10.1687955764,28.8918016787,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/14  20:00:00,68.091108052,10.1687955764,24.9329746415,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  06:00:00,22.9710238521,10.1687955764,0.232544615285,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  07:00:00,22.799693773,10.1687955764,0.203291381555,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/15  08:00:00,38.2649675012,10.1687955764,0.617500757432,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/15  09:00:00,58.2223593478,10.1687955764,2.90037071414,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  10:00:00,62.2438004166,10.1687955764,6.92181178301,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  11:00:00,64.8704685783,10.1687955764,9.54847994466,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  12:00:00,64.9301125253,10.1687955764,9.60812389166,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  13:00:00,67.0428171312,10.1687955764,11.7208284976,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  14:00:00,68.5096252997,10.1687955764,13.1876366661,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  15:00:00,69.558887279,10.1687955764,14.2368986454,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  16:00:00,70.0349778002,10.1687955764,14.7129891666,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  17:00:00,69.4066115437,10.1687955764,14.0846229101,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  18:00:00,54.9680138235,10.1687955764,12.3035256288,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/15  19:00:00,51.9554821526,10.1687955764,9.29099395798,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/15  20:00:00,49.3077652525,10.1687955764,6.14963184202,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  06:00:00,22.7384792369,10.1687955764,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  07:00:00,22.5964023914,10.1687955764,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/16  08:00:00,37.6605604186,10.1687955764,0.0130936747607,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/16  09:00:00,56.3564252543,10.1687955764,1.03443662073,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  10:00:00,61.0646376437,10.1687955764,5.7426490101,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  11:00:00,68.0651161297,10.1687955764,12.7431274961,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  12:00:00,73.7637844785,10.1687955764,18.4417958449,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  13:00:00,78.414703246,10.1687955764,23.0927146124,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  14:00:00,82.1428042521,10.1687955764,26.8208156185,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  15:00:00,84.8408029712,10.1687955764,29.5188143376,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  16:00:00,87.1054870449,10.1687955764,31.7834984113,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  17:00:00,86.1245281108,10.1687955764,30.8025394772,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  18:00:00,71.0213050384,10.1687955764,28.3568168438,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/16  19:00:00,68.5389193803,10.1687955764,25.8744311857,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/16  20:00:00,66.3839162544,10.1687955764,23.225782844,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  06:00:00,23.4487129335,10.1687955764,0.710233696612,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  07:00:00,24.8582576345,10.1687955764,2.26185524313,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/17  08:00:00,47.6915271267,10.1687955764,10.0440603829,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/17  09:00:00,75.2781047456,10.1687955764,19.956116112,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  10:00:00,79.5527174208,10.1687955764,24.2307287872,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  11:00:00,85.9090663474,10.1687955764,30.5870777138,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  12:00:00,89.5302795974,10.1687955764,34.2082909638,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  13:00:00,92.6495095514,10.1687955764,37.3275209178,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  14:00:00,93.593839549,10.1687955764,38.2718509154,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  15:00:00,96.0665460287,10.1687955764,40.7445573951,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  16:00:00,96.4722147617,10.1687955764,41.1502261281,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  17:00:00,95.085864585,10.1687955764,39.7638759514,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  18:00:00,81.2716419558,10.1687955764,38.6071537612,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/17  19:00:00,77.1812021641,10.1687955764,34.5167139695,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/17  20:00:00,72.4307200493,10.1687955764,27.8949199722,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  06:00:00,33.7836054917,10.1687955764,11.0451262548,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  07:00:00,34.133019685,10.1687955764,11.5366172936,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/18  08:00:00,53.0275492882,10.1687955764,15.3800825444,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/18  09:00:00,77.6362342966,10.1687955764,22.314245663,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  10:00:00,81.6085650017,10.1687955764,26.2865763681,0.0,34.3821554469,10.7710376103,0.0,0.0
