Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/18  11:00:00,87.3205797912,10.1687955764,31.9985911576,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  12:00:00,92.1355945484,10.1687955764,36.8136059148,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  13:00:00,96.0403150629,10.1687955764,40.7183264292,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  14:00:00,97.8215854512,10.1687955764,42.4995968176,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  15:00:00,99.8990766454,10.1687955764,44.5770880118,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  16:00:00,100.623243685,10.1687955764,45.3012550511,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  17:00:00,100.009535657,10.1687955764,44.6875470237,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  18:00:00,84.4129916022,10.1687955764,41.7485034076,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/18  19:00:00,80.0167674038,10.1687955764,37.3522792092,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/18  20:00:00,77.088484107,10.1687955764,32.5526840299,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  06:00:00,32.8459064217,10.1687955764,10.7058181632,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  07:00:00,28.0389089259,10.1687955764,10.4595279852,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/19  08:00:00,42.0887801373,10.1687955764,14.4753562951,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  09:00:00,63.656866274,10.1687955764,20.9923780793,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/19  10:00:00,82.3200808305,10.1687955764,26.9980921969,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  11:00:00,88.2794118608,10.1687955764,32.9574232271,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  12:00:00,92.0750480691,10.1687955764,36.7530594355,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  13:00:00,95.6581936077,10.1687955764,40.3362049741,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  14:00:00,97.7898104706,10.1687955764,42.467821837,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  15:00:00,99.0401996131,10.1687955764,43.7182109795,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  16:00:00,99.8559193966,10.1687955764,44.533930763,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  17:00:00,98.6160928689,10.1687955764,43.2941042353,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  18:00:00,75.3826911487,10.1687955764,37.7352244049,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/19  19:00:00,60.2453242573,10.1687955764,32.6319004151,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  20:00:00,62.1587894041,10.1687955764,27.6570322286,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  21:00:00,48.3745179956,10.1687955764,22.529137055,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  08:00:00,27.2639331757,10.1687955764,9.68455223508,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/20  09:00:00,29.2451835917,10.1687955764,11.6658026511,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/20  10:00:00,49.1777314198,10.1687955764,16.5472861268,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  11:00:00,53.4668189572,10.1687955764,20.8363736642,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  12:00:00,70.2016242164,10.1687955764,27.5371360218,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  13:00:00,72.7397579038,10.1687955764,30.0752697091,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  14:00:00,73.5864860614,10.1687955764,30.9219978668,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  15:00:00,71.2912306468,10.1687955764,28.6267424522,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  16:00:00,69.3018495823,10.1687955764,26.6373613877,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  17:00:00,59.0709809024,10.1687955764,26.4405356094,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  18:00:00,48.4086274722,10.1687955764,25.8122250808,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/20  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  06:00:00,22.9814906502,10.1687955764,0.243011413331,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  07:00:00,24.3940487623,10.1687955764,0.41997970427,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/21  08:00:00,39.1339951502,10.1687955764,1.48652840636,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/21  09:00:00,61.319546003,10.1687955764,5.99755736943,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  10:00:00,65.314200753,10.1687955764,9.99221211936,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  11:00:00,70.1118474909,10.1687955764,14.7898588573,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  12:00:00,73.0738296538,10.1687955764,17.7518410202,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  13:00:00,75.8173628928,10.1687955764,20.4953742592,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  14:00:00,78.2534866215,10.1687955764,22.9314979879,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  15:00:00,79.5942090934,10.1687955764,24.2722204598,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  16:00:00,79.1841767716,10.1687955764,23.8621881379,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  17:00:00,78.8229919334,10.1687955764,23.5010032998,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  18:00:00,64.2886607138,10.1687955764,21.6241725192,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/21  19:00:00,60.8763234614,10.1687955764,18.2118352668,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/21  20:00:00,59.3878119372,10.1687955764,14.8520118601,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  06:00:00,22.7384792369,10.1687955764,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  07:00:00,24.1029655972,10.1687955764,0.128896539124,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/22  08:00:00,38.8731426121,10.1687955764,1.22567586829,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/22  09:00:00,65.5636178611,10.1687955764,10.2416292275,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  10:00:00,70.9743703641,10.1687955764,15.6523817305,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  11:00:00,74.4511384526,10.1687955764,19.129149819,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  12:00:00,76.5798105867,10.1687955764,21.2578219531,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  13:00:00,79.0369846771,10.1687955764,23.7149960435,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  14:00:00,82.5846660801,10.1687955764,27.2626774465,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  15:00:00,86.9520935902,10.1687955764,31.6301049566,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  16:00:00,88.1186727894,10.1687955764,32.7966841558,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  17:00:00,87.4841001806,10.1687955764,32.162111547,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  18:00:00,72.7277458905,10.1687955764,30.0632576959,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/22  19:00:00,69.1848239243,10.1687955764,26.5203357297,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/22  20:00:00,67.2028092968,10.1687955764,22.6670092197,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  06:00:00,23.420583068,10.1687955764,0.682103831114,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  07:00:00,25.623576933,10.1687955764,1.64950787492,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/23  08:00:00,45.1124950624,10.1687955764,7.46502831863,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/23  09:00:00,70.8964800439,10.1687955764,15.5744914103,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  10:00:00,75.8449121288,10.1687955764,20.5229234952,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  11:00:00,81.8829393228,10.1687955764,26.5609506892,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  12:00:00,85.6333248287,10.1687955764,30.3113361951,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  13:00:00,86.5231923429,10.1687955764,31.2012037093,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  14:00:00,88.3370467826,10.1687955764,33.015058149,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  15:00:00,90.3044068639,10.1687955764,34.9824182303,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  16:00:00,90.9965408253,10.1687955764,35.6745521917,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  17:00:00,90.2708761312,10.1687955764,34.9488874976,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  18:00:00,75.8439013034,10.1687955764,33.1794131088,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/23  19:00:00,72.7230146642,10.1687955764,30.0585264696,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/23  20:00:00,70.4330241076,10.1687955764,25.8972240304,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  06:00:00,23.777152312,10.1687955764,1.03867307511,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  07:00:00,26.1117728326,10.1687955764,2.13770377453,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/24  08:00:00,47.5080510843,10.1687955764,9.86058434044,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/24  09:00:00,74.1439630344,10.1687955764,18.8219744007,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  10:00:00,78.6227039332,10.1687955764,23.3007152996,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  11:00:00,82.8005227041,10.1687955764,27.4785340705,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  12:00:00,86.727850888,10.1687955764,31.4058622544,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  13:00:00,90.0807091757,10.1687955764,34.7587205421,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  14:00:00,91.5433879687,10.1687955764,36.221399335,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  15:00:00,93.9964313908,10.1687955764,38.6744427572,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  16:00:00,92.9460006817,10.1687955764,37.6240120481,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  17:00:00,91.3563521142,10.1687955764,36.0343634806,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  18:00:00,76.9295746039,10.1687955764,34.2650864093,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/24  19:00:00,73.4894358532,10.1687955764,30.8249476586,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/24  20:00:00,71.7637992757,10.1687955764,27.2279991985,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  06:00:00,25.4499659551,10.1687955764,2.71148671823,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  07:00:00,28.2002779469,10.1687955764,4.22620888881,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/25  08:00:00,47.5892666791,10.1687955764,9.94179993531,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/25  09:00:00,73.3006738249,10.1687955764,17.9786851913,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  10:00:00,77.3409295018,10.1687955764,22.0189408682,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  11:00:00,81.5800450149,10.1687955764,26.2580563813,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  12:00:00,84.1554606876,10.1687955764,28.833472054,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  13:00:00,87.681952531,10.1687955764,32.3599638974,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  14:00:00,90.4139876989,10.1687955764,35.0919990653,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  15:00:00,92.8441814399,10.1687955764,37.5221928063,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  16:00:00,93.8861660927,10.1687955764,38.5641774591,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  17:00:00,92.5971249786,10.1687955764,37.2751363449,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  18:00:00,77.5499780155,10.1687955764,34.8854898209,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/25  19:00:00,73.7182601614,10.1687955764,31.0537719668,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/25  20:00:00,71.1051954128,10.1687955764,26.5693953357,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  06:00:00,25.2615743831,10.1687955764,3.12148612457,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  07:00:00,23.1488629804,10.1687955764,4.19181537317,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/26  08:00:00,36.4145438251,10.1687955764,8.80111998287,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  09:00:00,59.2102139901,10.1687955764,16.5457257955,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/26  10:00:00,77.522419063,10.1687955764,22.2004304293,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  11:00:00,82.3480026793,10.1687955764,27.0260140457,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  12:00:00,86.0208088055,10.1687955764,30.6988201719,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  13:00:00,88.3740733564,10.1687955764,33.0520847228,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  14:00:00,90.0820848406,10.1687955764,34.760096207,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  15:00:00,92.6986807201,10.1687955764,37.3766920865,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  16:00:00,93.4014361774,10.1687955764,38.0794475438,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  17:00:00,91.3076729096,10.1687955764,35.985684276,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  18:00:00,68.6166662634,10.1687955764,30.9691995196,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/26  19:00:00,54.8847714425,10.1687955764,27.2713476003,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  20:00:00,59.1223246443,10.1687955764,23.2429008021,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  21:00:00,44.0767614314,10.1687955764,18.2313804908,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  08:00:00,23.0458190158,10.1687955764,5.46643807522,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/27  09:00:00,28.0019701053,10.1687955764,10.4225891647,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/27  10:00:00,49.1129267155,10.1687955764,16.4824814225,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  11:00:00,51.4747544979,10.1687955764,18.8443092049,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  12:00:00,66.1399997792,10.1687955764,23.4755115846,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  13:00:00,69.6914972117,10.1687955764,27.0270090171,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  14:00:00,71.0937688797,10.1687955764,28.4292806851,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  15:00:00,72.2774131577,10.1687955764,29.612924963,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  16:00:00,73.5298894225,10.1687955764,30.8654012279,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  17:00:00,62.0058658521,10.1687955764,29.3754205591,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  18:00:00,49.2698682686,10.1687955764,26.6734658772,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/27  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  06:00:00,25.5721791963,10.1687955764,2.8336999594,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  07:00:00,28.4081400907,10.1687955764,4.43407103266,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/28  08:00:00,46.5615876031,10.1687955764,8.91412085925,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/28  09:00:00,71.5591899494,10.1687955764,16.2372013158,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  10:00:00,76.3460986933,10.1687955764,21.0241100597,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  11:00:00,80.9326572309,10.1687955764,25.6106685972,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  12:00:00,84.906540316,10.1687955764,29.5845516823,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  13:00:00,87.8420130926,10.1687955764,32.520024459,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  14:00:00,89.1704162962,10.1687955764,33.8484276626,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  15:00:00,90.1313422411,10.1687955764,34.8093536075,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  16:00:00,90.727296354,10.1687955764,35.4053077204,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  17:00:00,90.2090225627,10.1687955764,34.8870339291,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  18:00:00,75.2784400491,10.1687955764,32.6139518544,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/28  19:00:00,70.511121768,10.1687955764,27.8466335734,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/28  20:00:00,69.4318215139,10.1687955764,23.5183547701,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  06:00:00,25.6095739185,10.1687955764,2.87109468159,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  07:00:00,27.7882448485,10.1687955764,3.8141757904,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/29  08:00:00,46.4940346299,10.1687955764,8.84656788607,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/29  09:00:00,72.4763003535,10.1687955764,17.1543117199,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  10:00:00,76.7152934936,10.1687955764,21.3933048599,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  11:00:00,81.4644166786,10.1687955764,26.142428045,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  12:00:00,83.7602187008,10.1687955764,28.4382300672,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  13:00:00,86.0059274095,10.1687955764,30.6839387759,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  14:00:00,88.1704855243,10.1687955764,32.8484968907,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  15:00:00,89.9411369542,10.1687955764,34.6191483206,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  16:00:00,91.3974375279,10.1687955764,36.0754488943,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  17:00:00,91.592903964,10.1687955764,36.2709153304,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  18:00:00,75.4516161547,10.1687955764,32.7871279601,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/29  19:00:00,71.3424800715,10.1687955764,28.6779918769,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/29  20:00:00,70.814657745,10.1687955764,24.9011910012,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  06:00:00,27.024720027,10.1687955764,4.28624079018,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  07:00:00,29.441721227,10.1687955764,5.46765216889,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/30  08:00:00,46.9106924378,10.1687955764,9.26322569396,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/30  09:00:00,71.6936638052,10.1687955764,16.3716751716,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  10:00:00,75.3988331161,10.1687955764,20.0768444825,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  11:00:00,80.8788863688,10.1687955764,25.5568977352,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  12:00:00,84.9056306953,10.1687955764,29.5836420617,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  13:00:00,87.1265746792,10.1687955764,31.8045860456,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  14:00:00,88.9290856202,10.1687955764,33.6070969866,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  15:00:00,90.8326026071,10.1687955764,35.5106139735,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  16:00:00,92.1195639885,10.1687955764,36.7975753549,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  17:00:00,90.4215377203,10.1687955764,35.0995490867,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  18:00:00,75.5853350239,10.1687955764,32.9208468293,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/30  19:00:00,72.262983399,10.1687955764,29.5984952044,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/30  20:00:00,71.5057968693,10.1687955764,25.5923301255,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  06:00:00,25.9504853849,10.1687955764,3.21200614799,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  07:00:00,26.6140245507,10.1687955764,2.63995549259,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/31  08:00:00,46.2298259477,10.1687955764,8.58235920391,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/31  09:00:00,72.4033744286,10.1687955764,17.081385795,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  10:00:00,76.3827389516,10.1687955764,21.060750318,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  11:00:00,81.0533879737,10.1687955764,25.73139934,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  12:00:00,84.778515668,10.1687955764,29.4565270344,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  13:00:00,85.743283094,10.1687955764,30.4212944603,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  14:00:00,81.8882335424,10.1687955764,26.5662449088,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  15:00:00,77.4623372336,10.1687955764,22.1403486,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  16:00:00,72.3290986644,10.1687955764,17.0071100308,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  17:00:00,69.9307820621,10.1687955764,14.6087934285,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  18:00:00,57.2371423747,10.1687955764,14.5726541801,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/31  19:00:00,55.2703484559,10.1687955764,12.6058602613,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/31  20:00:00,56.3209297738,10.1687955764,10.40746303,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  06:00:00,26.4848883318,10.1687955764,3.74640909498,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  07:00:00,28.3309771577,10.1687955764,4.3569080996,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/01  08:00:00,48.563567093,10.1687955764,10.9161003491,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/01  09:00:00,77.3535426471,10.1687955764,22.0315540135,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  10:00:00,82.1927824815,10.1687955764,26.8707938479,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  11:00:00,87.2416278337,10.1687955764,31.9196392001,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  12:00:00,91.6658280238,10.1687955764,36.3438393902,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  13:00:00,95.1160030338,10.1687955764,39.7940144001,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  14:00:00,97.3308152342,10.1687955764,42.0088266006,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  15:00:00,96.9052675019,10.1687955764,41.5832788683,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  16:00:00,97.6076807075,10.1687955764,42.2856920739,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  17:00:00,98.8313694318,10.1687955764,43.5093807981,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  18:00:00,83.3038910497,10.1687955764,40.6394028551,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/01  19:00:00,76.7802094786,10.1687955764,34.115721284,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/01  20:00:00,75.5687682078,10.1687955764,29.655301464,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  06:00:00,24.5487992239,10.1687955764,2.40871096537,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  07:00:00,22.5925821461,10.1687955764,3.63553453887,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/02  08:00:00,37.2328638911,10.1687955764,9.61944004888,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  09:00:00,62.8492601993,10.1687955764,20.1847720047,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/02  10:00:00,82.6370852505,10.1687955764,27.3150966169,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  11:00:00,90.5064530498,10.1687955764,35.1844644162,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  12:00:00,93.9904854457,10.1687955764,38.6684968121,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  13:00:00,96.6864533853,10.1687955764,41.3644647517,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  14:00:00,99.4389569178,10.1687955764,44.1169682842,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  15:00:00,100.600340698,10.1687955764,45.2783520647,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  16:00:00,101.716753986,10.1687955764,46.3947653527,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  17:00:00,101.40487863,10.1687955764,46.0828899961,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  18:00:00,78.3033735514,10.1687955764,40.6559068076,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/02  19:00:00,60.4905675708,10.1687955764,32.8771437285,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  20:00:00,61.7160332939,10.1687955764,25.8366094517,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  21:00:00,47.4677550011,10.1687955764,21.6223740605,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  08:00:00,30.2603928482,10.1687955764,12.6810119076,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/03  09:00:00,36.9557035966,10.1687955764,19.376322656,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/03  10:00:00,58.3502927788,10.1687955764,25.7198474858,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  11:00:00,62.4565495888,10.1687955764,29.8261042958,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  12:00:00,77.7854949276,10.1687955764,35.121006733,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  13:00:00,80.7597099892,10.1687955764,38.0952217946,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  14:00:00,83.0977999139,10.1687955764,40.4333117193,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  15:00:00,85.6605227708,10.1687955764,42.9960345762,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  16:00:00,84.7855938838,10.1687955764,42.1211056892,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  17:00:00,75.3619209706,10.1687955764,42.7314756776,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  18:00:00,62.9445375167,10.1687955764,40.3481351253,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/03  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  08:00:00,34.2686043045,10.1687955764,16.6892233639,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/04  09:00:00,33.9781723821,10.1687955764,16.3987914415,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/04  10:00:00,54.161225033,10.1687955764,21.5307797399,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  11:00:00,57.2139110627,10.1687955764,24.5834657697,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  12:00:00,71.4483067516,10.1687955764,28.7838185569,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  13:00:00,76.2985222151,10.1687955764,33.6340340205,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  14:00:00,82.3241934463,10.1687955764,39.6597052517,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  15:00:00,82.7967304,10.1687955764,40.1322422053,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  16:00:00,81.6579938258,10.1687955764,38.9935056312,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  17:00:00,70.864864436,10.1687955764,38.234419143,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  18:00:00,57.7658033832,10.1687955764,35.1694009918,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/04  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  06:00:00,29.2858182058,10.1687955764,6.54733896897,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  07:00:00,32.020285155,10.1687955764,6.66854943024,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/05  08:00:00,50.7894674176,10.1687955764,13.1420006737,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/05  09:00:00,79.1931208614,10.1687955764,23.8711322278,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  10:00:00,86.0479319346,10.1687955764,30.725943301,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  11:00:00,91.9537041942,10.1687955764,36.6317155606,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  12:00:00,95.7518444301,10.1687955764,40.4298557965,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  13:00:00,98.2900442941,10.1687955764,42.9680556604,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  14:00:00,100.832875429,10.1687955764,45.5108867958,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  15:00:00,101.844063198,10.1687955764,46.522074564,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  16:00:00,101.990896492,10.1687955764,46.668907858,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  17:00:00,101.485082739,10.1687955764,46.1630941054,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  18:00:00,88.1962670595,10.1687955764,45.5317788649,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/05  19:00:00,86.0436450573,10.1687955764,42.001490196,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/05  20:00:00,83.9057729355,10.1687955764,37.9923061917,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  06:00:00,31.5934218217,10.1687955764,8.85494258486,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  07:00:00,33.3388774558,10.1687955764,7.98714173108,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/06  08:00:00,49.8582393674,10.1687955764,12.2107726236,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/06  09:00:00,73.8827768303,10.1687955764,18.5607881967,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  10:00:00,78.5627232418,10.1687955764,23.2407346082,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  11:00:00,83.6533892587,10.1687955764,28.3314006251,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  12:00:00,87.7265109301,10.1687955764,32.4045222965,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  13:00:00,91.648064559,10.1687955764,36.3260759254,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  14:00:00,93.2334486372,10.1687955764,37.9114600036,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  15:00:00,95.5792045568,10.1687955764,40.2572159232,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  16:00:00,96.6587741246,10.1687955764,41.336785491,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  17:00:00,96.0509598289,10.1687955764,40.7289711953,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  18:00:00,81.0573014561,10.1687955764,38.3928132615,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/06  19:00:00,77.741328128,10.1687955764,33.6991732667,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/06  20:00:00,74.6735205858,10.1687955764,28.760053842,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  06:00:00,24.0531834654,10.1687955764,1.31470422859,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  07:00:00,26.978141095,10.1687955764,1.62640537026,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/07  08:00:00,44.1514393962,10.1687955764,6.50397265237,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/07  09:00:00,68.9137473082,10.1687955764,13.5917586746,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  10:00:00,73.6638199658,10.1687955764,18.3418313322,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  11:00:00,79.1428390204,10.1687955764,23.8208503868,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  12:00:00,82.4363221438,10.1687955764,27.1143335102,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  13:00:00,85.2171421373,10.1687955764,29.8951535037,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  14:00:00,87.0264471706,10.1687955764,31.704458537,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  15:00:00,89.3117765476,10.1687955764,33.989787914,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  16:00:00,90.3071365321,10.1687955764,34.9851478985,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  17:00:00,90.1634677163,10.1687955764,34.8414790827,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  18:00:00,75.8459010916,10.1687955764,33.181412897,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/07  19:00:00,73.2781537784,10.1687955764,29.2359989172,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/07  20:00:00,71.3760750382,10.1687955764,25.4626082944,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  06:00:00,23.5106004546,10.1687955764,0.77212121771,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  07:00:00,25.8031639913,10.1687955764,0.451428266602,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/08  08:00:00,40.5790585216,10.1687955764,2.93159177783,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/08  09:00:00,68.0576488839,10.1687955764,12.7356602503,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  10:00:00,72.644791613,10.1687955764,17.3228029794,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  11:00:00,77.1588079992,10.1687955764,21.8368193656,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  12:00:00,79.4450443442,10.1687955764,24.1230557106,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  13:00:00,81.6014818033,10.1687955764,26.2794931697,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  14:00:00,84.4390545496,10.1687955764,29.117065916,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  15:00:00,86.7759336222,10.1687955764,31.4539449886,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  16:00:00,86.519350352,10.1687955764,31.1973617184,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  17:00:00,85.8513827363,10.1687955764,30.5293941026,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  18:00:00,72.8564828469,10.1687955764,30.1919946523,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/08  19:00:00,71.6501588325,10.1687955764,27.6080039713,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/08  20:00:00,69.6707250393,10.1687955764,23.7572582955,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  06:00:00,23.1813247306,10.1687955764,1.04123647213,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  07:00:00,21.3767106994,10.1687955764,1.04199642544,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/09  08:00:00,31.2470647541,10.1687955764,3.63364091187,0.0,11.4607184823,5.9839097835,0.0,0.0
