Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/09  09:00:00,52.0600553696,10.1687955764,9.39556717498,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/09  10:00:00,69.1415679329,10.1687955764,13.8195792993,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  11:00:00,73.2345498543,10.1687955764,17.9125612207,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  12:00:00,76.2535749525,10.1687955764,20.9315863189,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  13:00:00,80.26786766,10.1687955764,24.9458790263,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  14:00:00,83.9569810617,10.1687955764,28.6349924281,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  15:00:00,87.1340519829,10.1687955764,31.8120633493,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  16:00:00,89.6390120016,10.1687955764,34.317023368,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  17:00:00,89.2557525455,10.1687955764,33.9337639118,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  18:00:00,67.4622958557,10.1687955764,29.8148291119,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/09  19:00:00,55.0235209188,10.1687955764,26.0324304099,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  20:00:00,58.8559011412,10.1687955764,22.9764772989,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  21:00:00,44.4187398353,10.1687955764,18.5733588947,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  08:00:00,24.2096469791,10.1687955764,6.63026603845,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/10  09:00:00,30.7352932806,10.1687955764,13.15591234,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/10  10:00:00,53.2546795677,10.1687955764,20.6242342747,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  11:00:00,57.4292826218,10.1687955764,24.7988373288,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  12:00:00,72.4740402417,10.1687955764,29.8095520471,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  13:00:00,75.3858696136,10.1687955764,32.721381419,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  14:00:00,76.1996855616,10.1687955764,33.535197367,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  15:00:00,78.5084868257,10.1687955764,35.8439986311,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  16:00:00,79.4523195093,10.1687955764,36.7878313147,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  17:00:00,68.3792001862,10.1687955764,35.7487548932,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  18:00:00,56.2474481909,10.1687955764,33.6510457995,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/10  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  06:00:00,34.0136858585,10.1687955764,11.2752066216,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  07:00:00,36.7028248445,10.1687955764,11.3510891197,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/11  08:00:00,52.4077682744,10.1687955764,14.7603015306,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/11  09:00:00,79.6146122373,10.1687955764,24.2926236037,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  10:00:00,85.8608272025,10.1687955764,30.5388385689,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  11:00:00,91.2793822995,10.1687955764,35.9573936659,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  12:00:00,96.3174637262,10.1687955764,40.9954750926,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  13:00:00,98.6291021347,10.1687955764,43.3071135011,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  14:00:00,100.750823879,10.1687955764,45.4288352454,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  15:00:00,100.630730625,10.1687955764,45.3087419918,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  16:00:00,99.4828080929,10.1687955764,44.1608194593,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  17:00:00,99.0429477059,10.1687955764,43.7209590723,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  18:00:00,83.9661782771,10.1687955764,41.3016900825,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/11  19:00:00,79.9969106633,10.1687955764,34.5770891354,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/11  20:00:00,74.7616703655,10.1687955764,28.8482036217,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  06:00:00,37.0162891274,10.1687955764,14.2778098906,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  07:00:00,39.4744328003,10.1687955764,14.1226970755,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/12  08:00:00,56.262583407,10.1687955764,18.6151166632,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/12  09:00:00,79.3347496941,10.1687955764,24.0127610605,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  10:00:00,82.0203638389,10.1687955764,26.6983752053,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  11:00:00,86.4412603239,10.1687955764,31.1192716903,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  12:00:00,89.9476613384,10.1687955764,34.6256727048,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  13:00:00,93.3925232195,10.1687955764,38.0705345859,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  14:00:00,95.9282081069,10.1687955764,40.6062194733,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  15:00:00,97.3562915749,10.1687955764,42.0343029413,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  16:00:00,97.3919914871,10.1687955764,42.0700028535,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  17:00:00,96.2661135275,10.1687955764,40.9441248939,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  18:00:00,80.2518586716,10.1687955764,37.587370477,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/12  19:00:00,78.873085974,10.1687955764,33.453264446,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/12  20:00:00,62.9602886882,10.1687955764,17.0468219443,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  06:00:00,22.7489962887,10.1687955764,0.0105170518065,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  07:00:00,25.5664540398,10.1687955764,0.214718315098,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/13  08:00:00,38.5240243559,10.1687955764,0.876557612129,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/13  09:00:00,61.0761779707,10.1687955764,5.75418933713,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  10:00:00,65.4233316985,10.1687955764,10.1013430649,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  11:00:00,68.7804391925,10.1687955764,13.4584505589,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  12:00:00,74.50471681,10.1687955764,19.1827281764,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  13:00:00,81.21228579,10.1687955764,25.8902971563,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  14:00:00,83.4196523495,10.1687955764,28.0976637159,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  15:00:00,85.5974664495,10.1687955764,30.2754778159,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  16:00:00,85.4931553159,10.1687955764,30.1711666823,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  17:00:00,84.669490864,10.1687955764,29.3475022303,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  18:00:00,69.8448881416,10.1687955764,27.180399947,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/13  19:00:00,68.4385214785,10.1687955764,23.0186999506,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/13  20:00:00,66.309092305,10.1687955764,20.3956255612,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  06:00:00,22.7384792369,10.1687955764,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  07:00:00,25.3635952429,10.1687955764,0.0118595181807,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/14  08:00:00,38.4326642999,10.1687955764,0.785197556128,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/14  09:00:00,64.8020074662,10.1687955764,9.48001883262,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  10:00:00,71.887795526,10.1687955764,16.5658068924,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  11:00:00,78.5104041221,10.1687955764,23.1884154885,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  12:00:00,80.7956226832,10.1687955764,25.4736340496,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  13:00:00,83.4246634802,10.1687955764,28.1026748466,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  14:00:00,85.3825886502,10.1687955764,30.0606000166,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  15:00:00,87.8946778444,10.1687955764,32.5726892108,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  16:00:00,89.4704182429,10.1687955764,34.1484296093,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  17:00:00,88.4782127925,10.1687955764,33.1562241589,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  18:00:00,73.3937659243,10.1687955764,30.7292777297,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/14  19:00:00,71.9247739082,10.1687955764,26.5049523803,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/14  20:00:00,69.0170982014,10.1687955764,23.1036314576,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  06:00:00,23.0434828644,10.1687955764,0.305003627551,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  07:00:00,25.6839165463,10.1687955764,0.332180821603,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/15  08:00:00,39.6719653709,10.1687955764,2.02449862713,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/15  09:00:00,66.6203239606,10.1687955764,11.298335327,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  10:00:00,70.2191264594,10.1687955764,14.8971378258,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  11:00:00,75.3526150152,10.1687955764,20.0306263816,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  12:00:00,79.2513463913,10.1687955764,23.9293577576,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  13:00:00,82.2576008425,10.1687955764,26.9356122088,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  14:00:00,85.3198370982,10.1687955764,29.9978484646,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  15:00:00,88.4462769601,10.1687955764,33.1242883265,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  16:00:00,89.4879760256,10.1687955764,34.1659873919,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  17:00:00,88.9854915752,10.1687955764,33.6635029416,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  18:00:00,73.3834002601,10.1687955764,30.7189120655,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/15  19:00:00,71.0537493012,10.1687955764,25.6339277732,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/15  20:00:00,66.8821331059,10.1687955764,20.9686663621,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  06:00:00,22.1731281334,10.1687955764,0.0330398748392,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  07:00:00,20.3834972606,10.1687955764,0.0487829866481,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/16  08:00:00,28.168348202,10.1687955764,0.554924359779,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  09:00:00,48.4503223177,10.1687955764,5.78583412312,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/16  10:00:00,67.7186882943,10.1687955764,12.3966996607,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  11:00:00,72.1422179462,10.1687955764,16.8202293125,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  12:00:00,74.4016879115,10.1687955764,19.0796992779,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  13:00:00,76.7677389388,10.1687955764,21.4457503052,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  14:00:00,78.2263591958,10.1687955764,22.9043705621,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  15:00:00,81.1168250829,10.1687955764,25.7948364493,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  16:00:00,82.8677976976,10.1687955764,27.545809064,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  17:00:00,82.0852656233,10.1687955764,26.7632769896,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  18:00:00,58.797651456,10.1687955764,21.1501847122,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/16  19:00:00,47.4569160202,10.1687955764,17.0881588447,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  20:00:00,49.4249878984,10.1687955764,13.5455640562,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  21:00:00,34.4890965982,10.1687955764,8.64371565756,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  08:00:00,17.5793809406,10.1687955764,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/17  09:00:00,17.8523960915,10.1687955764,0.273015150858,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/17  10:00:00,36.2438735042,10.1687955764,3.61342821124,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  11:00:00,40.3898944853,10.1687955764,7.75944919225,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  12:00:00,55.7721408086,10.1687955764,13.107652614,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  13:00:00,59.1620246581,10.1687955764,16.4975364635,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  14:00:00,60.8862503581,10.1687955764,18.2217621635,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  15:00:00,61.732185493,10.1687955764,19.0676972984,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  16:00:00,62.2086654091,10.1687955764,19.5441772145,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  17:00:00,51.6366104207,10.1687955764,19.0061651277,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  18:00:00,37.9182430085,10.1687955764,15.3218406171,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/17  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  06:00:00,22.7384792369,10.1687955764,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  07:00:00,25.3517357247,10.1687955764,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/18  08:00:00,37.8962811155,10.1687955764,0.248814371689,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/18  09:00:00,60.6665857953,10.1687955764,5.34459716167,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  10:00:00,66.2853442624,10.1687955764,10.9633556288,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  11:00:00,71.3417708072,10.1687955764,16.0197821736,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  12:00:00,74.6757959617,10.1687955764,19.3538073281,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  13:00:00,77.6068012503,10.1687955764,22.2848126167,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  14:00:00,80.7486567355,10.1687955764,25.4266681019,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  15:00:00,82.2375877124,10.1687955764,26.9155990788,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  16:00:00,83.0138966236,10.1687955764,27.6919079899,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  17:00:00,83.3266577778,10.1687955764,28.0046691442,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  18:00:00,68.5681384356,10.1687955764,25.903650241,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/18  19:00:00,64.6365506695,10.1687955764,17.8390624749,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/18  20:00:00,57.4624661872,10.1687955764,11.5489994434,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  06:00:00,22.7384792369,10.1687955764,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  07:00:00,25.3517357247,10.1687955764,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/19  08:00:00,38.1802567938,10.1687955764,0.532790049976,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/19  09:00:00,61.7351904964,10.1687955764,6.41320186277,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  10:00:00,66.2918647636,10.1687955764,10.96987613,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  11:00:00,72.7081983066,10.1687955764,17.386209673,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  12:00:00,76.9920401542,10.1687955764,21.6700515206,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  13:00:00,79.213212827,10.1687955764,23.8912241934,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  14:00:00,81.7863049481,10.1687955764,26.4643163145,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  15:00:00,85.7799426076,10.1687955764,30.457953974,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  16:00:00,85.9572527444,10.1687955764,30.6352641108,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  17:00:00,84.2802097182,10.1687955764,28.9582210846,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  18:00:00,69.3787654776,10.1687955764,26.714277283,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/19  19:00:00,68.6067497595,10.1687955764,21.8092615648,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/19  20:00:00,62.0994325537,10.1687955764,16.1859658099,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  06:00:00,24.3409866442,10.1687955764,1.60250740738,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  07:00:00,27.8418931701,10.1687955764,2.49015744534,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/20  08:00:00,44.2988678362,10.1687955764,6.65140109237,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/20  09:00:00,69.1041754151,10.1687955764,13.7821867815,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  10:00:00,73.0204481704,10.1687955764,17.6984595368,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  11:00:00,76.5826539272,10.1687955764,21.2606652936,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  12:00:00,75.5879213995,10.1687955764,20.2659327659,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  13:00:00,75.1653363946,10.1687955764,19.843347761,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  14:00:00,76.1539002941,10.1687955764,20.8319116605,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  15:00:00,78.3380760231,10.1687955764,23.0160873895,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  16:00:00,78.7550326147,10.1687955764,23.4330439811,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  17:00:00,76.8365130901,10.1687955764,21.5145244565,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  18:00:00,61.4740806325,10.1687955764,18.8095924379,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/20  19:00:00,61.7785543496,10.1687955764,14.981066155,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/20  20:00:00,56.9989494697,10.1687955764,11.0854827259,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  06:00:00,22.7384792369,10.1687955764,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  07:00:00,26.7294023914,10.1687955764,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/21  08:00:00,37.6694394396,10.1687955764,0.0219726957461,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/21  09:00:00,55.8129958577,10.1687955764,0.491007224103,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  10:00:00,56.5429984663,10.1687955764,1.22100983266,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  11:00:00,62.4916161235,10.1687955764,7.16962748988,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  12:00:00,68.4394308872,10.1687955764,13.1174422536,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  13:00:00,73.9306661914,10.1687955764,18.6086775578,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  14:00:00,79.2115003891,10.1687955764,23.8895117555,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  15:00:00,83.8652584657,10.1687955764,28.5432698321,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  16:00:00,85.1457073407,10.1687955764,29.8237187071,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  17:00:00,84.9322659171,10.1687955764,29.6102772835,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  18:00:00,70.6298001986,10.1687955764,27.965312004,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/21  19:00:00,70.2961409975,10.1687955764,23.4986528029,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/21  20:00:00,65.7007410382,10.1687955764,19.7872742944,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  06:00:00,23.5845069599,10.1687955764,0.846027723054,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  07:00:00,28.570313854,10.1687955764,1.84091146263,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/22  08:00:00,45.1881472049,10.1687955764,7.54068046108,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/22  09:00:00,71.2986923153,10.1687955764,15.9767036817,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  10:00:00,78.1940590317,10.1687955764,22.8720703981,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  11:00:00,83.6013432674,10.1687955764,28.2793546338,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  12:00:00,87.602093177,10.1687955764,32.2801045434,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  13:00:00,91.1896144738,10.1687955764,35.8676258402,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  14:00:00,93.8584155392,10.1687955764,38.5364269056,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  15:00:00,96.1886636531,10.1687955764,40.8666750195,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  16:00:00,96.591780705,10.1687955764,41.2697920714,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  17:00:00,94.3441008292,10.1687955764,39.0221121956,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  18:00:00,76.7745635717,10.1687955764,34.1100753771,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/22  19:00:00,76.1900190788,10.1687955764,29.3925308842,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/22  20:00:00,71.1077243042,10.1687955764,25.1942575604,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  06:00:00,26.26739747,10.1687955764,4.1273092115,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  07:00:00,25.6231331909,10.1687955764,3.91075225024,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/23  08:00:00,34.3718430587,10.1687955764,6.75841921647,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/23  09:00:00,57.3663583283,10.1687955764,14.7018701337,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/23  10:00:00,76.1004764417,10.1687955764,20.7784878081,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  11:00:00,81.3082995529,10.1687955764,25.9863109193,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  12:00:00,84.5553800313,10.1687955764,29.2333913977,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  13:00:00,86.5962192965,10.1687955764,31.2742306629,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  14:00:00,87.8859152295,10.1687955764,32.5639265959,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  15:00:00,87.678975176,10.1687955764,32.3569865424,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  16:00:00,88.2017699282,10.1687955764,32.8797812946,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  17:00:00,86.1131324569,10.1687955764,30.7911438233,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  18:00:00,60.4629556208,10.1687955764,22.815488877,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/23  19:00:00,49.9481530093,10.1687955764,18.2017291671,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/23  20:00:00,50.2581372376,10.1687955764,14.3787133954,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/23  21:00:00,34.8973312711,10.1687955764,9.05195033046,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  07:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  08:00:00,17.6567484788,10.1742130598,0.0,0.071950054746,3.8202394941,3.5903458701,17.1128394798,17.1128394798
 09/24  09:00:00,17.6493876089,10.1747055583,0.0,0.0640966864277,3.8202394941,3.5903458701,14.2033592596,14.2033592596
 09/24  10:00:00,32.649126787,10.1737205613,0.0,0.0137565090965,15.2809579764,7.1806917402,3.62210562419,3.62210562419
 09/24  11:00:00,32.630445293,10.1687955764,0.0,0.0,15.2809579764,7.1806917402,7.13082234137e-05,7.13082234137e-05
 09/24  12:00:00,42.6644881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  13:00:00,42.6644881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  14:00:00,42.6644881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  15:00:00,42.6844408912,10.1687955764,0.0199526965699,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  16:00:00,42.702710924,10.1687955764,0.0382227294056,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  17:00:00,32.630445293,10.1687955764,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/24  18:00:00,22.5964023914,10.1687955764,0.0,0.0,7.6404789882,4.7871278268,0.700280864138,0.700280864138
 09/24  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  06:00:00,23.48021528,10.1747055583,0.0,0.735826061217,1.91011974705,2.3935639134,81.0552270635,81.0552270635
 09/25  07:00:00,27.3362121311,10.1747055583,0.0,0.600899757783,7.6404789882,4.7871278268,66.0724134967,66.0724134967
 09/25  08:00:00,38.118726529,10.1747055583,0.0,0.46534980332,19.1011974705,8.3774736969,50.9965001968,50.9965001968
 09/25  09:00:00,55.5768162986,10.1747055583,0.0,0.248917683073,34.3821554469,10.7710376103,23.7945873073,23.7945873073
 09/25  10:00:00,55.3872711896,10.1737205613,0.0,0.0603575711125,34.3821554469,10.7710376103,9.43335435216,9.43335435216
 09/25  11:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,0.570943632246,0.570943632246
 09/25  12:00:00,55.3493016299,10.1687955764,0.0273129962417,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  13:00:00,55.599403708,10.1687955764,0.277415074388,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  14:00:00,55.855466767,10.1687955764,0.533478133381,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  15:00:00,56.2135971383,10.1687955764,0.891608504729,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  16:00:00,56.5975702421,10.1687955764,1.27558160847,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  17:00:00,56.2900503338,10.1687955764,0.968061700164,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  18:00:00,43.2019377346,10.1687955764,0.537449539989,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/25  19:00:00,48.3995138214,10.1687955764,0.224358960134,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/25  20:00:00,45.9332539676,10.1687955764,0.0197872237441,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  06:00:00,23.479388566,10.1747055583,0.0,0.734999347235,1.91011974705,2.3935639134,98.4514131726,98.4514131726
 09/26  07:00:00,27.3437395814,10.1747055583,0.0,0.608427208103,7.6404789882,4.7871278268,79.2109632659,79.2109632659
 09/26  08:00:00,38.0548541715,10.1747055583,0.0,0.401477445768,19.1011974705,8.3774736969,48.5916957525,48.5916957525
 09/26  09:00:00,55.4339498685,10.1747055583,0.0,0.106051252986,34.3821554469,10.7710376103,8.33692763549,8.33692763549
 09/26  10:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,0.223709597472,0.223709597472
 09/26  11:00:00,55.5438052219,10.1687955764,0.221816588314,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  12:00:00,55.9852403876,10.1687955764,0.663251754017,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  13:00:00,57.4451545867,10.1687955764,2.12316595306,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  14:00:00,60.871629695,10.1687955764,5.5496410614,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  15:00:00,63.6864304039,10.1687955764,8.36444177027,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  16:00:00,64.8996408887,10.1687955764,9.5776522551,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  17:00:00,64.6384947621,10.1687955764,9.31650612853,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  18:00:00,50.6288484256,10.1687955764,7.96436023103,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/26  19:00:00,53.2602850368,10.1687955764,5.08513017547,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/26  20:00:00,47.1840947926,10.1687955764,1.27062804874,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  06:00:00,22.9733708775,10.1747055583,0.0,0.228981658757,1.91011974705,2.3935639134,34.5794754241,34.5794754241
 09/27  07:00:00,26.9446419736,10.1747055583,0.0,0.209329600265,7.6404789882,4.7871278268,26.0468186632,26.0468186632
 09/27  08:00:00,37.7266028712,10.1737205613,0.0,0.0742111424475,19.1011974705,8.3774736969,5.31976079602,5.31976079602
 09/27  09:00:00,55.4064629183,10.1687955764,0.0844742846426,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  10:00:00,55.9507871072,10.1687955764,0.628798473599,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  11:00:00,58.7688977885,10.1687955764,3.44690915484,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  12:00:00,62.3281334329,10.1687955764,7.00614479928,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  13:00:00,64.5518002354,10.1687955764,9.22981160182,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  14:00:00,66.6206997832,10.1687955764,11.2987111496,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  15:00:00,69.4881886812,10.1687955764,14.1662000476,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  16:00:00,71.4540215267,10.1687955764,16.1320328931,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  17:00:00,71.7725440473,10.1687955764,16.4505554137,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  18:00:00,56.7218769143,10.1687955764,14.0573887197,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/27  19:00:00,59.9213846879,10.1687955764,11.7462298266,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/27  20:00:00,53.2183563583,10.1687955764,7.30488961447,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  06:00:00,22.7986049358,10.1727355643,0.0,0.0561857110404,1.91011974705,2.3935639134,18.2213840494,18.2213840494
 09/28  07:00:00,26.8951050278,10.1747055583,0.0,0.159792654494,7.6404789882,4.7871278268,26.592366423,26.592366423
 09/28  08:00:00,37.6892710921,10.1717505674,0.0,0.038849357332,19.1011974705,8.3774736969,5.27733506616,5.27733506616
 09/28  09:00:00,55.4547083236,10.1687955764,0.13271969001,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  10:00:00,56.540486851,10.1687955764,1.21849821736,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  11:00:00,61.9165674919,10.1687955764,6.59457885834,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  12:00:00,65.8878997713,10.1687955764,10.5659111377,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  13:00:00,68.3658647042,10.1687955764,13.0438760706,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  14:00:00,70.4168092445,10.1687955764,15.0948206109,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  15:00:00,73.5733461926,10.1687955764,18.251357559,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  16:00:00,74.4085647438,10.1687955764,19.0865761102,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  17:00:00,72.6024916711,10.1687955764,17.2805030375,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  18:00:00,56.2003657934,10.1687955764,13.5358775988,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/28  19:00:00,57.3771139139,10.1687955764,9.20195905264,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/28  20:00:00,51.707415725,10.1687955764,5.79394898118,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  06:00:00,22.8141932351,10.1742130598,0.0,0.0702965148703,1.91011974705,2.3935639134,21.7728842897,21.7728842897
 09/29  07:00:00,26.8429257184,10.1747055583,0.0,0.107613345105,7.6404789882,4.7871278268,18.5255289154,18.5255289154
 09/29  08:00:00,37.6640748683,10.1707655704,0.0,0.0146381305032,19.1011974705,8.3774736969,1.89638211529,1.89638211529
 09/29  09:00:00,55.4406228564,10.1687955764,0.118634222769,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  10:00:00,55.9680114238,10.1687955764,0.646022790172,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  11:00:00,58.2624947201,10.1687955764,2.94050608651,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  12:00:00,61.1953981622,10.1687955764,5.87340952862,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  13:00:00,64.6090066779,10.1687955764,9.2870180443,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  14:00:00,66.6835609227,10.1687955764,11.361572289,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  15:00:00,68.3310272283,10.1687955764,13.0090385947,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  16:00:00,68.3831378597,10.1687955764,13.0611492261,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  17:00:00,67.0572023757,10.1687955764,11.7352137421,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  18:00:00,51.3558393582,10.1687955764,8.6913511636,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/29  19:00:00,52.4701135766,10.1687955764,4.2949587153,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/29  20:00:00,46.6158482982,10.1687955764,0.70238155435,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  06:00:00,22.1536806251,10.1717505674,0.0,0.0106373756706,1.91011974705,1.79517293505,9.05347569273,9.05347569273
 09/30  07:00:00,21.7446180219,10.1747055583,0.0,0.0263270993719,3.8202394941,3.5903458701,6.40077018503,6.40077018503
 09/30  08:00:00,27.6134238422,10.1687955764,0.0,0.0,11.4607184823,5.9839097835,0.00248411318633,0.00248411318633
 09/30  09:00:00,42.7875652449,10.1687955764,0.123077050288,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/30  10:00:00,56.5358677758,10.1687955764,1.21387914221,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  11:00:00,61.8313821058,10.1687955764,6.50939347217,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  12:00:00,65.1894419214,10.1687955764,9.86745328776,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  13:00:00,67.0475030987,10.1687955764,11.7255144651,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  14:00:00,68.365267294,10.1687955764,13.0432786604,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  15:00:00,70.3854685055,10.1687955764,15.0634798719,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  16:00:00,70.2648310081,10.1687955764,14.9428423745,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  17:00:00,69.4835966861,10.1687955764,14.1616080525,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  18:00:00,47.5483194318,10.1687955764,9.90085268798,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/30  19:00:00,38.0173037219,10.1687955764,4.89321321301,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/30  20:00:00,36.8535743866,10.1687955764,0.974150544407,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/30  21:00:00,26.0535418218,10.1687955764,0.208160881166,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
