Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  07:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  08:00:00,17.5793809406,10.1687955764,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/01  09:00:00,17.5793809406,10.1687955764,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/01  10:00:00,32.7719185472,10.1687955764,0.141473254228,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/01  11:00:00,33.4084605826,10.1687955764,0.778015289594,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/01  12:00:00,46.2422041302,10.1687955764,3.57771593557,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  13:00:00,50.0270312803,10.1687955764,7.36254308568,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  14:00:00,53.6693227118,10.1687955764,11.0048345171,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  15:00:00,56.5705958244,10.1687955764,13.9061076298,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  16:00:00,58.3722194847,10.1687955764,15.7077312901,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  17:00:00,47.3298077949,10.1687955764,14.6993625019,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/01  18:00:00,34.0033071816,10.1687955764,11.4069047902,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/01  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  06:00:00,22.7384792369,10.1687955764,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  07:00:00,26.7294023914,10.1687955764,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/02  08:00:00,37.9648244595,10.1687955764,0.317357715699,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/02  09:00:00,59.6020748677,10.1687955764,4.28008623405,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  10:00:00,61.3566138696,10.1687955764,6.03462523603,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  11:00:00,56.9994326869,10.1687955764,1.67744405326,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  12:00:00,55.904045773,10.1687955764,0.58205713935,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  13:00:00,56.0635535924,10.1687955764,0.741564958755,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  14:00:00,56.3440644333,10.1687955764,1.02207579973,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  15:00:00,56.4394447686,10.1687955764,1.117456135,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  16:00:00,56.2257914313,10.1687955764,0.903802797642,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  17:00:00,55.9833871535,10.1687955764,0.661398519915,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  18:00:00,43.1583633299,10.1687955764,0.493875135312,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/02  19:00:00,48.4823230461,10.1687955764,0.307168184833,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/02  20:00:00,46.0285701753,10.1687955764,0.115103431491,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  06:00:00,23.0248301862,10.1747055583,0.0,0.280440967418,1.91011974705,2.3935639134,35.716790438,35.716790438
 10/03  07:00:00,26.9732352194,10.1747055583,0.0,0.237922846049,7.6404789882,4.7871278268,26.2746551468,26.2746551468
 10/03  08:00:00,37.817081662,10.1747055583,0.0,0.163704936252,19.1011974705,8.3774736969,13.334294523,13.334294523
 10/03  09:00:00,55.3369805703,10.1707655704,0.0,0.013021942732,34.3821554469,10.7710376103,0.00337069993415,0.00337069993415
 10/03  10:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  11:00:00,55.5772427083,10.1687955764,0.255254074724,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  12:00:00,55.9057944598,10.1687955764,0.583805826212,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  13:00:00,56.3476904246,10.1687955764,1.02570179096,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  14:00:00,58.5186779841,10.1687955764,3.19668935052,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  15:00:00,62.5053938435,10.1687955764,7.18340520984,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  16:00:00,63.8401806722,10.1687955764,8.51819203855,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  17:00:00,63.6443725887,10.1687955764,8.32238395508,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  18:00:00,49.5604171778,10.1687955764,6.8959289832,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/03  19:00:00,51.7129658202,10.1687955764,2.16014429226,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/03  20:00:00,46.2096000099,10.1687955764,0.296133266127,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  06:00:00,22.9874077716,10.1747055583,0.0,0.24301855285,1.91011974705,2.3935639134,33.3964977132,33.3964977132
 10/04  07:00:00,26.9405105886,10.1747055583,0.0,0.205198215329,7.6404789882,4.7871278268,23.0055734244,23.0055734244
 10/04  08:00:00,37.7364550373,10.1747055583,0.0,0.0830783115732,19.1011974705,8.3774736969,4.73587768115,4.73587768115
 10/04  09:00:00,55.3717990939,10.1687955764,0.0498104602538,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  10:00:00,56.0619557914,10.1687955764,0.739967157748,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  11:00:00,60.1370638468,10.1687955764,4.81507521321,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  12:00:00,64.9078643827,10.1687955764,9.58587574909,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  13:00:00,68.7185606087,10.1687955764,13.3965719751,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  14:00:00,71.901314057,10.1687955764,16.5793254234,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  15:00:00,75.260672092,10.1687955764,19.9386834584,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  16:00:00,77.2669198468,10.1687955764,21.9449312132,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  17:00:00,76.6410251995,10.1687955764,21.3190365659,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  18:00:00,60.4005064117,10.1687955764,17.7360182171,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/04  19:00:00,62.187167579,10.1687955764,12.634346051,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/04  20:00:00,54.7468701195,10.1687955764,8.8334033757,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  06:00:00,22.7750936858,10.1727355643,0.0,0.0326744609653,1.91011974705,2.3935639134,18.1565802151,18.1565802151
 10/05  07:00:00,26.8567162185,10.1747055583,0.0,0.121403845205,7.6404789882,4.7871278268,23.0448837437,23.0448837437
 10/05  08:00:00,37.704624663,10.1737205613,0.0,0.05223293423,19.1011974705,8.3774736969,10.1323456259,10.1323456259
 10/05  09:00:00,55.3267165624,10.1687955764,0.00472792881004,0.0,34.3821554469,10.7710376103,1.97175389763e-05,1.97175389763e-05
 10/05  10:00:00,55.5816068794,10.1687955764,0.259618245819,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  11:00:00,56.1316947157,10.1687955764,0.809706082098,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  12:00:00,56.9734085348,10.1687955764,1.65141990114,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  13:00:00,59.6208256205,10.1687955764,4.29883698692,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  14:00:00,61.317989312,10.1687955764,5.99600067843,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  15:00:00,63.7142526734,10.1687955764,8.39226403979,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  16:00:00,64.7769980342,10.1687955764,9.45500940055,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  17:00:00,63.9494370409,10.1687955764,8.62744840733,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  18:00:00,48.6560695746,10.1687955764,5.99158138001,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/05  19:00:00,50.7428199105,10.1687955764,1.1899983826,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/05  20:00:00,46.0201967532,10.1687955764,0.106730009347,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  06:00:00,23.1609791571,10.1747055583,0.0,0.416589938365,1.91011974705,2.3935639134,64.2454815352,64.2454815352
 10/06  07:00:00,28.5105200136,10.1747055583,0.0,0.397540973587,7.6404789882,4.7871278268,55.9601001276,55.9601001276
 10/06  08:00:00,37.9228064012,10.1747055583,0.0,0.269429675544,19.1011974705,8.3774736969,33.6809140542,33.6809140542
 10/06  09:00:00,55.353670706,10.1717505674,0.0,0.0287270814033,34.3821554469,10.7710376103,3.22917365968,3.22917365968
 10/06  10:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  11:00:00,55.5643257579,10.1687955764,0.242337124244,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  12:00:00,55.8554764086,10.1687955764,0.53348777503,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  13:00:00,56.2827013135,10.1687955764,0.960712679877,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  14:00:00,56.7185610101,10.1687955764,1.39657237652,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  15:00:00,58.074422046,10.1687955764,2.75243341237,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  16:00:00,58.8538444269,10.1687955764,3.53185579326,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  17:00:00,58.7335754205,10.1687955764,3.41158678691,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  18:00:00,44.9786178011,10.1687955764,2.31412960646,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/06  19:00:00,49.9633961397,10.1687955764,0.410574611746,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/06  20:00:00,45.9513048945,10.1687955764,0.0378381507162,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  06:00:00,22.6881183279,10.1747055583,0.0,0.542120087508,1.91011974705,1.79517293505,80.4003078494,80.4003078494
 10/07  07:00:00,23.5480845693,10.1747055583,0.0,0.452126980128,3.8202394941,3.5903458701,63.4755036739,63.4755036739
 10/07  08:00:00,27.892087783,10.1747055583,0.0,0.272753958929,11.4607184823,5.9839097835,35.8386124417,35.8386124417
 10/07  09:00:00,42.6943781897,10.1717505674,0.0,0.0269350041651,22.9214369646,9.5742556536,2.78673032848,2.78673032848
 10/07  10:00:00,55.4490505452,10.1687955764,0.127061911542,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  11:00:00,56.1730643874,10.1687955764,0.851075753756,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  12:00:00,58.2614654883,10.1687955764,2.93947685466,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  13:00:00,61.3889562186,10.1687955764,6.06696758497,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  14:00:00,63.3174263309,10.1687955764,7.99543769726,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  15:00:00,64.3933066062,10.1687955764,9.07131797256,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  16:00:00,65.3239676395,10.1687955764,10.0019790059,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  17:00:00,64.6483835001,10.1687955764,9.32639486646,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  18:00:00,41.3445464577,10.1687955764,3.69707971389,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/07  19:00:00,34.8739621903,10.1687955764,0.372205014726,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/07  20:00:00,36.0096948214,10.1687955764,0.130270979211,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/07  21:00:00,25.8453809406,10.1687955764,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/07  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  08:00:00,17.6132587257,10.1727355643,0.0,0.0299377971269,3.8202394941,3.5903458701,3.83506592634,3.83506592634
 10/08  09:00:00,17.5793809406,10.1687955764,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/08  10:00:00,32.7538658431,10.1687955764,0.123420550078,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/08  11:00:00,33.4598792431,10.1687955764,0.82943395004,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/08  12:00:00,47.1452451616,10.1687955764,4.48075696703,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  13:00:00,52.2873235595,10.1687955764,9.62283536485,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  14:00:00,56.0561650954,10.1687955764,13.3916769007,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  15:00:00,58.7157863448,10.1687955764,16.0512981502,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  16:00:00,60.1053150121,10.1687955764,17.4408268175,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  17:00:00,49.0500173137,10.1687955764,16.4195720207,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/08  18:00:00,35.3654046521,10.1687955764,12.7690022607,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/08  19:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  08:00:00,17.5793809406,10.1687955764,0.0,0.0,3.8202394941,3.5903458701,0.00399014111485,0.00399014111485
 10/09  09:00:00,17.5793809406,10.1687955764,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/09  10:00:00,33.4402530119,10.1687955764,0.809807718929,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/09  11:00:00,35.531386846,10.1687955764,2.90094155296,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/09  12:00:00,51.4493242506,10.1687955764,8.78483605599,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  13:00:00,56.4437531748,10.1687955764,13.7792649802,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  14:00:00,59.5572059225,10.1687955764,16.8927177279,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  15:00:00,61.6131544591,10.1687955764,18.9486662644,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  16:00:00,60.721297435,10.1687955764,18.0568092404,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  17:00:00,47.6488053332,10.1687955764,15.0183600402,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/09  18:00:00,34.0316927376,10.1687955764,11.4352903462,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/09  19:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  06:00:00,22.7384792369,10.1687955764,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  07:00:00,28.1072587362,10.1687955764,0.000189678141941,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/10  08:00:00,37.8583234031,10.1687955764,0.210856659278,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/10  09:00:00,57.951225711,10.1687955764,2.62923707734,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  10:00:00,64.026653912,10.1687955764,8.70466527843,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  11:00:00,69.3039902982,10.1687955764,13.9820016646,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  12:00:00,72.7599732298,10.1687955764,17.4379845962,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  13:00:00,75.878374484,10.1687955764,20.5563858504,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  14:00:00,78.119557793,10.1687955764,22.7975691594,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  15:00:00,79.6861510322,10.1687955764,24.3641623986,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  16:00:00,79.6986969063,10.1687955764,24.3767082727,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  17:00:00,78.5318617297,10.1687955764,23.209873096,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  18:00:00,60.4754153386,10.1687955764,17.810927144,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/10  19:00:00,59.6605269171,10.1687955764,10.1077053892,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/10  20:00:00,52.3740167309,10.1687955764,6.4605499871,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  06:00:00,22.7384792369,10.1687955764,0.0,0.0,1.91011974705,2.3935639134,7.50216035606,7.50216035606
 10/11  07:00:00,28.1166954457,10.1717505674,0.0,0.00667139671538,7.6404789882,4.7871278268,12.7129025204,12.7129025204
 10/11  08:00:00,37.6474667438,10.1687955764,0.0,0.0,19.1011974705,8.3774736969,1.46607618641,1.46607618641
 10/11  09:00:00,55.8652200108,10.1687955764,0.543231377149,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  10:00:00,59.7812440186,10.1687955764,4.45925538496,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  11:00:00,65.7870082901,10.1687955764,10.4650196565,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  12:00:00,70.8242354697,10.1687955764,15.5022468361,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  13:00:00,73.4475790227,10.1687955764,18.1255903891,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  14:00:00,75.9188375751,10.1687955764,20.5968489415,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  15:00:00,78.1825475659,10.1687955764,22.8605589323,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  16:00:00,78.7472698797,10.1687955764,23.4252812461,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  17:00:00,76.9598191307,10.1687955764,21.6378304971,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  18:00:00,60.1814556713,10.1687955764,17.5169674767,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/11  19:00:00,63.9361438583,10.1687955764,13.0056556637,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/11  20:00:00,54.2858052142,10.1687955764,8.37233847043,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  06:00:00,22.7384792369,10.1687955764,0.0,0.0,1.91011974705,2.3935639134,6.42563764159,6.42563764159
 10/12  07:00:00,28.1174415873,10.1717505674,0.0,0.00741753830096,7.6404789882,4.7871278268,12.3642406526,12.3642406526
 10/12  08:00:00,37.6474667438,10.1687955764,0.0,0.0,19.1011974705,8.3774736969,0.877771621818,0.877771621818
 10/12  09:00:00,56.1136918265,10.1687955764,0.79170319287,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  10:00:00,60.7925351764,10.1687955764,5.47054654275,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  11:00:00,66.0776506815,10.1687955764,10.7556620478,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  12:00:00,69.4930560452,10.1687955764,14.1710674116,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  13:00:00,72.1713090318,10.1687955764,16.8493203982,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  14:00:00,73.5132321197,10.1687955764,18.1912434861,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  15:00:00,75.3189572453,10.1687955764,19.9969686117,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  16:00:00,76.0352698399,10.1687955764,20.7132812063,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  17:00:00,75.0812189754,10.1687955764,19.7592303418,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  18:00:00,56.7588792933,10.1687955764,14.0943910986,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/12  19:00:00,58.5401957539,10.1687955764,7.60970755924,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/12  20:00:00,49.3739035236,10.1687955764,3.46043677981,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  06:00:00,22.7384792369,10.1687955764,0.0,0.0,1.91011974705,2.3935639134,11.7794184304,11.7794184304
 10/13  07:00:00,28.1070690581,10.1687955764,0.0,0.0,7.6404789882,4.7871278268,5.23463228765,5.23463228765
 10/13  08:00:00,37.6474667438,10.1687955764,0.0,0.0,19.1011974705,8.3774736969,0.00656259998933,0.00656259998933
 10/13  09:00:00,55.7469878605,10.1687955764,0.424999226857,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  10:00:00,59.0572374147,10.1687955764,3.73524878104,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  11:00:00,65.2944575687,10.1687955764,9.97246893504,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  12:00:00,68.8043892397,10.1687955764,13.4824006061,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  13:00:00,72.0111758422,10.1687955764,16.6891872086,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  14:00:00,72.9493225637,10.1687955764,17.6273339301,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  15:00:00,74.1204397352,10.1687955764,18.7984511016,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  16:00:00,73.1149449427,10.1687955764,17.7929563091,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  17:00:00,69.6760718689,10.1687955764,14.3540832353,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  18:00:00,52.3583230977,10.1687955764,9.69383490308,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/13  19:00:00,55.5813830425,10.1687955764,4.65089484788,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/13  20:00:00,47.0177097348,10.1687955764,1.10424299099,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  06:00:00,22.5044720362,10.1747055583,0.0,0.358473795782,1.91011974705,1.79517293505,62.9062809404,62.9062809404
 10/14  07:00:00,23.5009374065,10.1747055583,0.0,0.404979817335,3.8202394941,3.5903458701,63.8904279914,63.8904279914
 10/14  08:00:00,27.9030469563,10.1747055583,0.0,0.283713132245,11.4607184823,5.9839097835,45.9285591992,45.9285591992
 10/14  09:00:00,42.6883471765,10.1707655704,0.0,0.0218889879519,22.9214369646,9.5742556536,8.50602114477,8.50602114477
 10/14  10:00:00,55.3800335381,10.1687955764,0.0580449045368,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  11:00:00,55.8747163021,10.1687955764,0.55272766851,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  12:00:00,56.54327944,10.1687955764,1.22129080641,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  13:00:00,58.1551984874,10.1687955764,2.83320985379,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  14:00:00,60.6260068837,10.1687955764,5.30401825011,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  15:00:00,62.9855814391,10.1687955764,7.66359280547,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  16:00:00,64.5816514904,10.1687955764,9.25966285682,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  17:00:00,64.2190657996,10.1687955764,8.89707716603,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  18:00:00,42.5364152541,10.1687955764,4.88894851029,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/14  19:00:00,36.5624510835,10.1687955764,0.683027241314,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/14  20:00:00,35.8890005229,10.1687955764,0.00957668071926,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/14  21:00:00,25.8453809406,10.1687955764,0.0,0.0,3.8202394941,3.5903458701,3.798906882,3.798906882
 10/14  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  08:00:00,18.1238563705,10.1747055583,0.0,0.538565447991,3.8202394941,3.5903458701,81.3891587973,81.3891587973
 10/15  09:00:00,17.7265167661,10.1737205613,0.0,0.142210840598,3.8202394941,3.5903458701,31.0069054377,31.0069054377
 10/15  10:00:00,32.6394053618,10.1687955764,0.00896006877922,0.0,15.2809579764,7.1806917402,0.702717514758,0.702717514758
 10/15  11:00:00,33.1902136632,10.1687955764,0.559768370162,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/15  12:00:00,44.9005167617,10.1687955764,2.23602856705,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  13:00:00,48.5383302051,10.1687955764,5.87384201049,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  14:00:00,51.255704076,10.1687955764,8.59121588139,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  15:00:00,53.3040506797,10.1687955764,10.639562485,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  16:00:00,54.7754179232,10.1687955764,12.1109297286,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  17:00:00,43.8323165792,10.1687955764,11.2018712861,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/15  18:00:00,28.7354547602,10.1687955764,6.13905236875,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/15  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  06:00:00,23.0417547162,10.1747055583,0.0,0.297365497469,1.91011974705,2.3935639134,53.9107894874,53.9107894874
 10/16  07:00:00,28.4545127501,10.1747055583,0.0,0.341533710138,7.6404789882,4.7871278268,53.1642129382,53.1642129382
 10/16  08:00:00,37.7939074103,10.1747055583,0.0,0.140530684623,19.1011974705,8.3774736969,23.6114359888,23.6114359888
 10/16  09:00:00,55.4361082972,10.1687955764,0.114119663545,0.0,34.3821554469,10.7710376103,6.03848703694e-05,6.03848703694e-05
 10/16  10:00:00,56.5766079003,10.1687955764,1.25461926667,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  11:00:00,61.2561404587,10.1687955764,5.93415182508,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  12:00:00,64.6383243851,10.1687955764,9.31633575152,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  13:00:00,67.7637506101,10.1687955764,12.4417619765,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  14:00:00,70.423821334,10.1687955764,15.1018327004,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  15:00:00,72.8791882398,10.1687955764,17.5571996062,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  16:00:00,73.5538388344,10.1687955764,18.2318502008,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  17:00:00,71.4526111335,10.1687955764,16.1306224999,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  18:00:00,52.702850899,10.1687955764,10.0383627044,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/16  19:00:00,54.2592614537,10.1687955764,3.32877325912,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/16  20:00:00,46.7010125026,10.1687955764,0.787545758747,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  06:00:00,22.7384792369,10.1687955764,0.0,0.0,1.91011974705,2.3935639134,0.723318421523,0.723318421523
 10/17  07:00:00,28.1070690581,10.1687955764,0.0,0.0,7.6404789882,4.7871278268,0.77949743362,0.77949743362
 10/17  08:00:00,37.6474667438,10.1687955764,0.0,0.0,19.1011974705,8.3774736969,0.001283753134,0.001283753134
 10/17  09:00:00,55.6134323552,10.1687955764,0.29144372161,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  10:00:00,56.3785922555,10.1687955764,1.0566036219,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  11:00:00,60.6171214105,10.1687955764,5.29513277685,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  12:00:00,64.3849828287,10.1687955764,9.06299419504,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  13:00:00,66.4073586291,10.1687955764,11.0853699955,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  14:00:00,68.6837053746,10.1687955764,13.3617167409,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  15:00:00,71.4069729726,10.1687955764,16.084984339,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  16:00:00,72.1415474175,10.1687955764,16.8195587839,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  17:00:00,71.1295422591,10.1687955764,15.8075536255,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  18:00:00,54.73043457,10.1687955764,12.0659463754,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/17  19:00:00,57.9715167113,10.1687955764,7.04102851671,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/17  20:00:00,49.9602961339,10.1687955764,4.04682939014,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  06:00:00,22.7384792369,10.1687955764,0.0,0.0,1.91011974705,2.3935639134,11.1767218609,11.1767218609
 10/18  07:00:00,28.1516397743,10.1737205613,0.0,0.0396457312857,7.6404789882,4.7871278268,16.2772337825,16.2772337825
 10/18  08:00:00,37.654892661,10.1707655704,0.0,0.00545592323394,19.1011974705,8.3774736969,4.83990000568,4.83990000568
 10/18  09:00:00,55.5987971284,10.1687955764,0.276808494837,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  10:00:00,56.6936617823,10.1687955764,1.37167314867,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  11:00:00,61.7132985848,10.1687955764,6.39130995117,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  12:00:00,66.9034230945,10.1687955764,11.5814344609,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  13:00:00,70.1615138021,10.1687955764,14.8395251685,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  14:00:00,71.8734190706,10.1687955764,16.551430437,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  15:00:00,73.9931600826,10.1687955764,18.671171449,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  16:00:00,73.9079864787,10.1687955764,18.5859978451,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  17:00:00,71.7577279092,10.1687955764,16.4357392756,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  18:00:00,54.9883789945,10.1687955764,12.3238907998,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/18  19:00:00,58.4328096334,10.1687955764,7.50232143881,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/18  20:00:00,50.8547678067,10.1687955764,4.94130106288,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  06:00:00,22.7384792369,10.1687955764,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  07:00:00,28.1070690581,10.1687955764,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/19  08:00:00,37.7198556343,10.1687955764,0.0723888905056,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/19  09:00:00,56.3201923896,10.1687955764,0.998203756028,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  10:00:00,61.484064209,10.1687955764,6.16207557537,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  11:00:00,67.6937829617,10.1687955764,12.3717943281,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  12:00:00,71.2862091443,10.1687955764,15.9642205107,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  13:00:00,71.4728274678,10.1687955764,16.1508388342,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  14:00:00,68.9841295246,10.1687955764,13.662140891,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  15:00:00,67.8262769212,10.1687955764,12.5042882875,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  16:00:00,66.7753275602,10.1687955764,11.4533389266,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  17:00:00,64.7491069546,10.1687955764,9.42711832102,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  18:00:00,50.4920559405,10.1687955764,6.44990107921,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/19  19:00:00,54.2360406236,10.1687955764,3.30555242895,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/19  20:00:00,46.8232945892,10.1687955764,0.909827845406,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  06:00:00,23.1628068364,10.1747055583,0.0,0.418417617645,1.91011974705,2.3935639134,72.0322951421,72.0322951421
 10/20  07:00:00,29.9191676014,10.1747055583,0.0,0.428521894733,7.6404789882,4.7871278268,65.7387788298,65.7387788298
 10/20  08:00:00,37.9504390609,10.1747055583,0.0,0.297062335221,19.1011974705,8.3774736969,46.8046478133,46.8046478133
 10/20  09:00:00,55.3473449875,10.1707655704,0.0,0.0233863599608,34.3821554469,10.7710376103,9.13805692148,9.13805692148
 10/20  10:00:00,55.3539994464,10.1687955764,0.0320108127822,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  11:00:00,55.6872841637,10.1687955764,0.36529553013,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  12:00:00,56.1280016646,10.1687955764,0.806013031006,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  13:00:00,56.5618197583,10.1687955764,1.23983112467,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  14:00:00,56.960340988,10.1687955764,1.63835235437,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  15:00:00,58.3533296398,10.1687955764,3.03134100619,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  16:00:00,58.9952560362,10.1687955764,3.67326740256,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  17:00:00,58.6055863927,10.1687955764,3.28359775908,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  18:00:00,45.3595576379,10.1687955764,1.31740277662,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/20  19:00:00,51.1779638037,10.1687955764,0.247475609136,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/20  20:00:00,45.9134667438,10.1687955764,0.0,0.0,19.1011974705,8.3774736969,0.00289636435559,0.00289636435559
 10/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  06:00:00,22.6404304557,10.1747055583,0.0,0.494432215316,1.91011974705,1.79517293505,62.0247021003,62.0247021003
 10/21  07:00:00,24.8959131482,10.1747055583,0.0,0.42228889232,3.8202394941,3.5903458701,45.6973079594,45.6973079594
 10/21  08:00:00,27.8036218309,10.1747055583,0.0,0.184288006745,11.4607184823,5.9839097835,22.9103142247,22.9103142247
 10/21  09:00:00,42.6673738188,10.1697805734,0.0,0.00190062722498,22.9214369646,9.5742556536,0.79899530152,0.79899530152
 10/21  10:00:00,55.5548950771,10.1687955764,0.232906443528,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  11:00:00,56.9784630135,10.1687955764,1.65647437984,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  12:00:00,61.6605805915,10.1687955764,6.33859195789,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  13:00:00,66.060672006,10.1687955764,10.7386833724,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  14:00:00,69.6764689942,10.1687955764,14.3544803606,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  15:00:00,72.2941472672,10.1687955764,16.9721586336,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  16:00:00,73.0362231775,10.1687955764,17.7142345439,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  17:00:00,71.1296012731,10.1687955764,15.8076126395,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  18:00:00,48.7279293271,10.1687955764,9.70279591666,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/21  19:00:00,41.5800598224,10.1687955764,5.7006359802,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/21  20:00:00,39.8517830097,10.1687955764,3.97235916745,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/21  21:00:00,26.767247463,10.1687955764,0.921866522379,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/21  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  07:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  08:00:00,17.5793809406,10.1687955764,0.0,0.0,3.8202394941,3.5903458701,0.00186146750318,0.00186146750318
 10/22  09:00:00,17.5793809406,10.1687955764,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/22  10:00:00,33.0432509228,10.1687955764,0.412805629778,0.0,15.2809579764,7.1806917402,0.0,0.0
