Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/22  11:00:00,34.2100508564,10.1687955764,1.5796055634,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/22  12:00:00,50.0642343305,10.1687955764,7.3997461359,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  13:00:00,54.4780420138,10.1687955764,11.8135538192,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  14:00:00,58.1290605643,10.1687955764,15.4645723697,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  15:00:00,60.6551262917,10.1687955764,17.9906380971,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  16:00:00,61.2343077353,10.1687955764,18.5698195407,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  17:00:00,50.0049330764,10.1687955764,17.3744877834,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/22  18:00:00,37.1779097337,10.1687955764,13.2038406757,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/22  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  06:00:00,22.7384792369,10.1687955764,0.0,0.0,1.91011974705,2.3935639134,6.35220736189,6.35220736189
 10/23  07:00:00,29.5112417551,10.1727355643,0.0,0.0225660424507,7.6404789882,4.7871278268,17.2649853392,17.2649853392
 10/23  08:00:00,37.6533694523,10.1707655704,0.0,0.00393271450399,19.1011974705,8.3774736969,6.68401760647,6.68401760647
 10/23  09:00:00,55.327461656,10.1687955764,0.00547302243645,0.0,34.3821554469,10.7710376103,1.56400971615e-05,1.56400971615e-05
 10/23  10:00:00,55.5475946102,10.1687955764,0.225605976569,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  11:00:00,55.9543493269,10.1687955764,0.632360693336,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  12:00:00,56.4443576009,10.1687955764,1.12236896733,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  13:00:00,56.8176376053,10.1687955764,1.49564897173,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  14:00:00,57.1607547043,10.1687955764,1.83876607069,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  15:00:00,57.315400161,10.1687955764,1.99341152738,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  16:00:00,57.1711473947,10.1687955764,1.84915876107,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  17:00:00,56.8319977158,10.1687955764,1.51000908217,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  18:00:00,44.9097374675,10.1687955764,0.867582606182,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/23  19:00:00,51.1284488481,10.1687955764,0.19796065349,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/23  20:00:00,45.9134667438,10.1687955764,0.0,0.0,19.1011974705,8.3774736969,3.93997152305e-06,3.93997152305e-06
 10/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  06:00:00,23.5490326193,10.1747055583,0.0,0.804643400515,1.91011974705,2.3935639134,118.117101237,118.117101237
 10/24  07:00:00,30.1835536348,10.1747055583,0.0,0.692907928143,7.6404789882,4.7871278268,98.9567437747,98.9567437747
 10/24  08:00:00,38.108713288,10.1747055583,0.0,0.455336562251,19.1011974705,8.3774736969,68.0580532011,68.0580532011
 10/24  09:00:00,55.458777804,10.1747055583,0.0,0.130879188464,34.3821554469,10.7710376103,21.5565813994,21.5565813994
 10/24  10:00:00,55.3229736306,10.1697805734,0.0,0.0,34.3821554469,10.7710376103,2.48866695634,2.48866695634
 10/24  11:00:00,55.4640227766,10.1687955764,0.142034143003,0.0,34.3821554469,10.7710376103,0.174628083671,0.174628083671
 10/24  12:00:00,55.8700893763,10.1687955764,0.548100742654,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  13:00:00,56.4587981102,10.1687955764,1.13680947664,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  14:00:00,57.0856773531,10.1687955764,1.76368871949,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  15:00:00,59.9802940594,10.1687955764,4.65830542581,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  16:00:00,60.7050716298,10.1687955764,5.38308299616,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  17:00:00,59.3813670838,10.1687955764,4.05937845021,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  18:00:00,45.830334503,10.1687955764,1.78817964172,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/24  19:00:00,51.3720773437,10.1687955764,0.441589149082,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/24  20:00:00,46.0664403337,10.1687955764,0.152973589925,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  06:00:00,22.8471672999,10.1747055583,0.0,0.102778081121,1.91011974705,2.3935639134,17.0707377213,17.0707377213
 10/25  07:00:00,29.5988154383,10.1747055583,0.0,0.108169731646,7.6404789882,4.7871278268,11.5704919501,11.5704919501
 10/25  08:00:00,37.6792103403,10.1727355643,0.0,0.0278036085652,19.1011974705,8.3774736969,1.20784955256,1.20784955256
 10/25  09:00:00,55.4125649013,10.1687955764,0.0905762677123,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  10:00:00,55.8806670587,10.1687955764,0.558678425127,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  11:00:00,57.3796354953,10.1687955764,2.0576468617,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  12:00:00,61.3870155095,10.1687955764,6.06502687585,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  13:00:00,65.2894645224,10.1687955764,9.96747588878,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  14:00:00,68.7861407838,10.1687955764,13.4641521502,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  15:00:00,72.2053571573,10.1687955764,16.8833685237,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  16:00:00,73.2644757488,10.1687955764,17.9424871152,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  17:00:00,71.7194731918,10.1687955764,16.3974845582,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  18:00:00,55.7166233647,10.1687955764,11.6744685034,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/25  19:00:00,56.0137606393,10.1687955764,5.08327244464,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/25  20:00:00,48.7179562443,10.1687955764,2.80448950047,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  06:00:00,22.7384792369,10.1687955764,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  07:00:00,29.4847357247,10.1687955764,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/26  08:00:00,37.6584898381,10.1687955764,0.0110230942521,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/26  09:00:00,56.1573500587,10.1687955764,0.83536142509,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  10:00:00,59.1683603355,10.1687955764,3.84637170189,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  11:00:00,65.9985420312,10.1687955764,10.6765533976,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  12:00:00,71.0388041898,10.1687955764,15.7168155562,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  13:00:00,73.8570624542,10.1687955764,18.5350738206,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  14:00:00,75.2712564793,10.1687955764,19.9492678457,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  15:00:00,77.5970935997,10.1687955764,22.2751049661,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  16:00:00,78.2315790632,10.1687955764,22.9095904296,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  17:00:00,76.3959846396,10.1687955764,21.073996006,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  18:00:00,59.7654963803,10.1687955764,15.723341519,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/26  19:00:00,59.731880204,10.1687955764,8.80139200935,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/26  20:00:00,50.6376845013,10.1687955764,4.72421775749,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  06:00:00,22.7384792369,10.1687955764,0.0,0.0,1.91011974705,2.3935639134,9.93857340209,9.93857340209
 10/27  07:00:00,29.538770697,10.1737205613,0.0,0.0491099873546,7.6404789882,4.7871278268,19.8110688272,19.8110688272
 10/27  08:00:00,37.6579422593,10.1707655704,0.0,0.0085055215169,19.1011974705,8.3774736969,7.37049411632,7.37049411632
 10/27  09:00:00,55.4155281545,10.1687955764,0.0935395209142,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  10:00:00,55.9895143092,10.1687955764,0.66752567556,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  11:00:00,57.3936239958,10.1687955764,2.07163536222,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  12:00:00,61.3342424206,10.1687955764,6.01225378698,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  13:00:00,64.4052540916,10.1687955764,9.08326545794,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  14:00:00,66.5300783758,10.1687955764,11.2080897422,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  15:00:00,68.1074652415,10.1687955764,12.7854766079,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  16:00:00,67.7544629644,10.1687955764,12.4324743308,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  17:00:00,65.8917757443,10.1687955764,10.5697871107,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  18:00:00,50.6323019321,10.1687955764,6.59014707079,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/27  19:00:00,52.2097784703,10.1687955764,1.27929027571,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/27  20:00:00,46.2904796116,10.1687955764,0.377012867763,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  06:00:00,22.6047773788,10.1747055583,0.0,0.458779138358,1.91011974705,1.79517293505,69.066208526,69.066208526
 10/28  07:00:00,24.9653504856,10.1747055583,0.0,0.49172622974,3.8202394941,3.5903458701,68.5126381885,68.5126381885
 10/28  08:00:00,27.9868152611,10.1747055583,0.0,0.36748143701,11.4607184823,5.9839097835,59.8550178698,59.8550178698
 10/28  09:00:00,42.7421831913,10.1727355643,0.0,0.0737550087822,22.9214369646,9.5742556536,18.6109229858,18.6109229858
 10/28  10:00:00,55.360311643,10.1687955764,0.038323009391,0.0,34.3821554469,10.7710376103,0.112346839623,0.112346839623
 10/28  11:00:00,55.9302726222,10.1687955764,0.608283988544,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  12:00:00,56.5996379514,10.1687955764,1.27764931776,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  13:00:00,58.7766254426,10.1687955764,3.45463680898,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  14:00:00,61.6355334394,10.1687955764,6.31354480576,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  15:00:00,63.2970344229,10.1687955764,7.97504578931,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  16:00:00,63.2595698527,10.1687955764,7.93758121908,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  17:00:00,62.0813947238,10.1687955764,6.7594060902,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  18:00:00,42.5586839504,10.1687955764,2.15588387329,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/28  19:00:00,36.2607897838,10.1687955764,0.381365941623,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/28  20:00:00,36.0459730715,10.1687955764,0.166549229259,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/28  21:00:00,25.8453809406,10.1687955764,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/28  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  07:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  08:00:00,17.7437828295,10.1747055583,0.0,0.158491907019,3.8202394941,3.5903458701,25.0313069207,25.0313069207
 10/29  09:00:00,17.7049900669,10.1747055583,0.0,0.119699144386,3.8202394941,3.5903458701,7.04392743604,7.04392743604
 10/29  10:00:00,32.6708009211,10.1727355643,0.0,0.0364156401484,15.2809579764,7.1806917402,0.000891244065696,0.000891244065696
 10/29  11:00:00,32.630445293,10.1687955764,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/29  12:00:00,42.8367191396,10.1687955764,0.172230944948,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  13:00:00,43.8697836731,10.1687955764,1.20529547848,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  14:00:00,46.5467684897,10.1687955764,3.88228029507,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  15:00:00,48.2195692795,10.1687955764,5.55508108494,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  16:00:00,47.834574637,10.1687955764,5.17008644241,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  17:00:00,35.3086037645,10.1687955764,2.6781584715,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/29  18:00:00,25.7115408952,10.1687955764,0.359805170487,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/29  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  06:00:00,22.8983022926,10.1747055583,0.0,0.153913073805,1.91011974705,2.3935639134,20.2863148282,20.2863148282
 10/30  07:00:00,29.6316558255,10.1747055583,0.0,0.141010118898,7.6404789882,4.7871278268,13.5756245948,13.5756245948
 10/30  08:00:00,37.7715188129,10.1747055583,0.0,0.11814208722,19.1011974705,8.3774736969,7.52427144912,7.52427144912
 10/30  09:00:00,55.3443803122,10.1727355643,0.0,0.0184516906484,34.3821554469,10.7710376103,0.00162141180889,0.00162141180889
 10/30  10:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  11:00:00,55.3670797606,10.1687955764,0.0450911269558,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  12:00:00,55.5326616769,10.1687955764,0.210673043244,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  13:00:00,55.8145683023,10.1687955764,0.492579668653,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  14:00:00,55.7207712652,10.1687955764,0.398782631583,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  15:00:00,55.667149367,10.1687955764,0.345160733405,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  16:00:00,55.5832843777,10.1687955764,0.261295744102,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  17:00:00,55.4280806233,10.1687955764,0.106091989724,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  18:00:00,45.4198215279,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/30  19:00:00,50.9304881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/30  20:00:00,45.9134667438,10.1687955764,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  06:00:00,22.9397328033,10.1747055583,0.0,0.195343584516,1.91011974705,2.3935639134,18.4982637417,18.4982637417
 10/31  07:00:00,29.6391188167,10.1747055583,0.0,0.148473110055,7.6404789882,4.7871278268,9.08101049507,9.08101049507
 10/31  08:00:00,37.7515857084,10.1747055583,0.0,0.0982089826552,19.1011974705,8.3774736969,0.411514257605,0.411514257605
 10/31  09:00:00,55.334173637,10.1717505674,0.0,0.0092300124184,34.3821554469,10.7710376103,0.0,0.0
 10/31  10:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  11:00:00,55.4769979469,10.1687955764,0.155009313316,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  12:00:00,55.7064975996,10.1687955764,0.384508965944,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  13:00:00,56.0322403477,10.1687955764,0.710251714079,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  14:00:00,56.0420283015,10.1687955764,0.720039667902,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  15:00:00,56.1507167349,10.1687955764,0.828728101266,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  16:00:00,58.4630518182,10.1687955764,3.14106318459,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  17:00:00,60.3799980512,10.1687955764,5.05800941758,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  18:00:00,47.5187602526,10.1687955764,2.09893872466,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/31  19:00:00,51.3107365793,10.1687955764,0.380248384643,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/31  20:00:00,46.1029628927,10.1687955764,0.189496148864,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  06:00:00,23.7329062385,10.1747055583,0.0,0.988517019715,1.91011974705,2.3935639134,121.817115306,121.817115306
 11/01  07:00:00,31.7220180136,10.1747055583,0.0,0.853705640327,7.6404789882,4.7871278268,104.346918353,104.346918353
 11/01  08:00:00,38.3055556358,10.1747055583,0.0,0.652178910109,19.1011974705,8.3774736969,84.538305323,84.538305323
 11/01  09:00:00,55.5226763656,10.1737205613,0.0,0.195762747085,34.3821554469,10.7710376103,32.4503934562,32.4503934562
 11/01  10:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,3.73126588258,3.73126588258
 11/01  11:00:00,55.410986079,10.1687955764,0.0889974453974,0.0,34.3821554469,10.7710376103,0.415667194451,0.415667194451
 11/01  12:00:00,55.8500136171,10.1687955764,0.528024983502,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  13:00:00,56.5333639141,10.1687955764,1.21137528045,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  14:00:00,57.8799070505,10.1687955764,2.55791841685,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  15:00:00,60.2724968763,10.1687955764,4.95050824266,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  16:00:00,60.706878106,10.1687955764,5.38488947236,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  17:00:00,59.6548113742,10.1687955764,4.33282274063,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  18:00:00,46.5247368913,10.1687955764,1.10491536332,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/01  19:00:00,51.0217349368,10.1687955764,0.0912467422255,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/01  20:00:00,45.9134667438,10.1687955764,0.0,0.0,19.1011974705,8.3774736969,0.998869439459,0.998869439459
 11/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  06:00:00,23.2573640674,10.1747055583,0.0,0.512974848651,1.91011974705,2.3935639134,78.5307652142,78.5307652142
 11/02  07:00:00,31.2764925721,10.1747055583,0.0,0.408180198824,7.6404789882,4.7871278268,56.2438239825,56.2438239825
 11/02  08:00:00,37.9474897113,10.1747055583,0.0,0.294112985641,19.1011974705,8.3774736969,37.1144068156,37.1144068156
 11/02  09:00:00,55.3533205371,10.1707655704,0.0,0.0293619095612,34.3821554469,10.7710376103,6.57718079739,6.57718079739
 11/02  10:00:00,55.4426379763,10.1687955764,0.120649342652,0.0,34.3821554469,10.7710376103,0.357452219509,0.357452219509
 11/02  11:00:00,56.0882687184,10.1687955764,0.766280084757,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  12:00:00,56.7851330812,10.1687955764,1.46314444762,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  13:00:00,58.5359114086,10.1687955764,3.21392277494,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  14:00:00,60.5635948601,10.1687955764,5.24160622648,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  15:00:00,62.5131569511,10.1687955764,7.19116831753,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  16:00:00,61.8918842349,10.1687955764,6.56989560126,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  17:00:00,60.2978782942,10.1687955764,4.9758896606,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  18:00:00,47.6023083806,10.1687955764,2.18248685269,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/02  19:00:00,51.4108668939,10.1687955764,0.480378699241,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/02  20:00:00,46.1678784953,10.1687955764,0.254411751477,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  06:00:00,22.905806867,10.1747055583,0.0,0.161417648279,1.91011974705,2.3935639134,32.59477236,32.59477236
 11/03  07:00:00,31.0391489879,10.1747055583,0.0,0.1708366146,7.6404789882,4.7871278268,24.8490884303,24.8490884303
 11/03  08:00:00,37.7648130445,10.1747055583,0.0,0.111436318839,19.1011974705,8.3774736969,12.8355718083,12.8355718083
 11/03  09:00:00,55.3304325039,10.1687955764,0.00844387026852,0.0,34.3821554469,10.7710376103,0.109881555291,0.109881555291
 11/03  10:00:00,55.7708381162,10.1687955764,0.448849482599,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  11:00:00,56.7044102421,10.1687955764,1.38242160849,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  12:00:00,59.9321432275,10.1687955764,4.61015459393,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  13:00:00,63.8027065128,10.1687955764,8.4807178792,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  14:00:00,66.2920848735,10.1687955764,10.9700962399,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  15:00:00,69.3690476744,10.1687955764,14.0470590408,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  16:00:00,68.6574901674,10.1687955764,13.3355015338,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  17:00:00,65.292116406,10.1687955764,9.97012777235,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  18:00:00,51.9143851545,10.1687955764,6.49456362658,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/03  19:00:00,55.1973343333,10.1687955764,4.2668461387,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/03  20:00:00,47.6228722898,10.1687955764,1.70940554599,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  06:00:00,22.1400882585,10.1687955764,0.0,0.0,1.91011974705,1.79517293505,0.841342652596,0.841342652596
 11/04  07:00:00,25.8453809406,10.1687955764,0.0,0.0,3.8202394941,3.5903458701,0.582295568561,0.582295568561
 11/04  08:00:00,27.6134238422,10.1687955764,0.0,0.0,11.4607184823,5.9839097835,0.495629321687,0.495629321687
 11/04  09:00:00,42.7236067908,10.1687955764,0.0591185961449,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/04  10:00:00,56.285455531,10.1687955764,0.963466897371,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  11:00:00,58.6647965499,10.1687955764,3.34280791624,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  12:00:00,61.6977091962,10.1687955764,6.37572056256,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  13:00:00,65.5960413823,10.1687955764,10.2740527487,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  14:00:00,69.3229600409,10.1687955764,14.0009714073,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  15:00:00,71.8634321542,10.1687955764,16.5414435206,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  16:00:00,72.5302728611,10.1687955764,17.2082842275,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  17:00:00,69.9261416588,10.1687955764,14.6041530252,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  18:00:00,48.0812086117,10.1687955764,7.67840853452,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/04  19:00:00,38.2353990194,10.1687955764,2.35597517718,0.0,11.4607184823,5.9839097835,0.0,0.0
 11/04  20:00:00,36.8941035121,10.1687955764,1.01467966991,0.0,11.4607184823,5.9839097835,0.0,0.0
 11/04  21:00:00,26.5618385439,10.1687955764,0.716457603247,0.0,3.8202394941,3.5903458701,0.0,0.0
 11/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  08:00:00,17.5793809406,10.1687955764,0.0,0.0,3.8202394941,3.5903458701,5.04578104991,5.04578104991
 11/05  09:00:00,17.5793809406,10.1687955764,0.0,0.0,3.8202394941,3.5903458701,17.9245765095,17.9245765095
 11/05  10:00:00,32.7687136958,10.1687955764,0.138268402815,0.0,15.2809579764,7.1806917402,3.44330087281,3.44330087281
 11/05  11:00:00,33.9790275039,10.1687955764,1.34858221088,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/05  12:00:00,47.4185092192,10.1687955764,4.75402102456,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/05  13:00:00,51.4148674334,10.1687955764,8.75037923882,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/05  14:00:00,53.9537751077,10.1687955764,11.2892869131,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/05  15:00:00,55.9480970713,10.1687955764,13.2836088766,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/05  16:00:00,56.8452399284,10.1687955764,14.1807517338,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/05  17:00:00,44.3670415403,10.1687955764,11.7365962473,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/05  18:00:00,31.3088721801,10.1687955764,5.95713645537,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/05  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  07:00:00,23.2643841894,10.1747055583,0.0,0.519994970625,1.91011974705,2.3935639134,91.8553129747,91.8553129747
 11/06  08:00:00,23.0004831268,10.1747055583,0.0,0.398170753542,7.6404789882,4.7871278268,66.5218452999,66.5218452999
 11/06  09:00:00,37.7487086924,10.1727355643,0.0,0.097301960676,19.1011974705,8.3774736969,40.6966322388,40.6966322388
 11/06  10:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,8.40819496299,8.40819496299
 11/06  11:00:00,55.5480327992,10.1687955764,0.22604416558,0.0,34.3821554469,10.7710376103,0.170170909617,0.170170909617
 11/06  12:00:00,56.2653155833,10.1687955764,0.943326949712,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  13:00:00,56.9986848412,10.1687955764,1.67669620754,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  14:00:00,58.5149114543,10.1687955764,3.19292282065,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  15:00:00,61.8849559896,10.1687955764,6.56296735598,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  16:00:00,64.9024292553,10.1687955764,9.58044062169,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  17:00:00,64.9731844403,10.1687955764,9.65119580665,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  18:00:00,63.8129233434,10.1687955764,5.73560137643,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  19:00:00,52.230361889,10.1687955764,1.29987369434,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/06  20:00:00,51.3371400378,10.1687955764,0.406651843238,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/06  21:00:00,45.9834872441,10.1687955764,0.0700205002762,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  07:00:00,22.7384792369,10.1687955764,0.0,0.0,1.91011974705,2.3935639134,9.96198049719,9.96198049719
 11/07  08:00:00,22.5964023914,10.1687955764,0.0,0.0,7.6404789882,4.7871278268,0.269048765946,0.269048765946
 11/07  09:00:00,37.8319231763,10.1687955764,0.184456432482,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/07  10:00:00,56.9046130149,10.1687955764,1.58262438133,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  11:00:00,58.8426491563,10.1687955764,3.5206605227,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  12:00:00,64.8977103479,10.1687955764,9.57572171431,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  13:00:00,68.2118082724,10.1687955764,12.8898196388,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  14:00:00,70.3515501929,10.1687955764,15.0295615593,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  15:00:00,72.2030629777,10.1687955764,16.8810743441,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  16:00:00,72.9398200808,10.1687955764,17.6178314472,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  17:00:00,70.6409040409,10.1687955764,15.3189154073,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  18:00:00,68.9614603086,10.1687955764,10.8841383417,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  19:00:00,57.4215776176,10.1687955764,6.49108942301,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/07  20:00:00,52.9068782773,10.1687955764,1.97639008265,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/07  21:00:00,47.0853798811,10.1687955764,1.17191313727,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  07:00:00,22.7384792369,10.1687955764,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  08:00:00,22.5964023914,10.1687955764,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/08  09:00:00,37.9532994559,10.1687955764,0.305832712109,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/08  10:00:00,57.1161966008,10.1687955764,1.79420796723,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  11:00:00,60.8759477037,10.1687955764,5.55395907011,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  12:00:00,66.5281091755,10.1687955764,11.2061205419,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  13:00:00,70.433293404,10.1687955764,15.1113047703,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  14:00:00,73.6795145937,10.1687955764,18.3575259601,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  15:00:00,74.8989690924,10.1687955764,19.5769804588,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  16:00:00,76.0111504935,10.1687955764,20.6891618599,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  17:00:00,73.8908783507,10.1687955764,18.5688897171,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  18:00:00,71.5843916955,10.1687955764,13.5070697286,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  19:00:00,59.0135873258,10.1687955764,8.08309913121,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/08  20:00:00,56.5172121748,10.1687955764,5.5867239802,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/08  21:00:00,50.2077833024,10.1687955764,4.29431655858,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  07:00:00,22.7384792369,10.1687955764,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  08:00:00,22.5964023914,10.1687955764,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/09  09:00:00,38.0274259392,10.1687955764,0.379959195351,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/09  10:00:00,57.1443726478,10.1687955764,1.82238401419,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  11:00:00,57.819268769,10.1687955764,2.49728013541,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  12:00:00,60.5753314314,10.1687955764,5.2533427978,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  13:00:00,60.7383030128,10.1687955764,5.41631437918,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  14:00:00,61.111750069,10.1687955764,5.78976143538,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  15:00:00,61.589798735,10.1687955764,6.26781010144,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  16:00:00,59.9377640855,10.1687955764,4.61577545187,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  17:00:00,57.7376657849,10.1687955764,2.41567715126,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  18:00:00,60.5779460108,10.1687955764,1.1229573772,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  19:00:00,51.2313765959,10.1687955764,0.300888401242,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/09  20:00:00,50.9443315005,10.1687955764,0.0138433059176,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/09  21:00:00,45.9134667438,10.1687955764,0.0,0.0,19.1011974705,8.3774736969,0.0612581263027,0.0612581263027
 11/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  07:00:00,23.464094044,10.1747055583,0.0,0.719704825266,1.91011974705,2.3935639134,110.919537012,110.919537012
 11/10  08:00:00,23.1865534948,10.1747055583,0.0,0.584241121473,7.6404789882,4.7871278268,87.1943896405,87.1943896405
 11/10  09:00:00,37.9887586638,10.1747055583,0.0,0.335381938136,19.1011974705,8.3774736969,61.0771363104,61.0771363104
 11/10  10:00:00,55.3582867099,10.1717505674,0.0,0.0333430853133,34.3821554469,10.7710376103,27.6182164089,27.6182164089
 11/10  11:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,11.8307732951,11.8307732951
 11/10  12:00:00,55.4779679071,10.1687955764,0.155979273502,0.0,34.3821554469,10.7710376103,0.856308427906,0.856308427906
 11/10  13:00:00,55.8142253789,10.1687955764,0.492236745338,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  14:00:00,56.2848329178,10.1687955764,0.962844284139,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  15:00:00,56.6898088662,10.1687955764,1.36782023257,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  16:00:00,56.8657628608,10.1687955764,1.54377422721,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  17:00:00,56.7081056296,10.1687955764,1.38611699598,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  18:00:00,60.1274255576,10.1687955764,0.672436924021,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  19:00:00,51.0465041329,10.1687955764,0.116015938298,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/10  20:00:00,50.9304881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,1.3139870588,1.3139870588
 11/10  21:00:00,45.9134667438,10.1687955764,0.0,0.0,19.1011974705,8.3774736969,12.8552868493,12.8552868493
 11/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  09:00:00,18.0934431568,10.1747055583,0.0,0.508152234262,3.8202394941,3.5903458701,102.473539992,102.473539992
 11/11  10:00:00,17.6889178403,10.1737205613,0.0,0.104611914749,3.8202394941,3.5903458701,60.4022395094,60.4022395094
 11/11  11:00:00,32.630445293,10.1687955764,0.0,0.0,15.2809579764,7.1806917402,39.9701323852,39.9701323852
 11/11  12:00:00,32.630445293,10.1687955764,0.0,0.0,15.2809579764,7.1806917402,28.98999253,28.98999253
 11/11  13:00:00,42.6644881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,13.2652201795,13.2652201795
 11/11  14:00:00,42.6644881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,9.28216303671,9.28216303671
 11/11  15:00:00,42.6694869697,10.1687955764,0.00499877506062,0.0,22.9214369646,9.5742556536,3.92257914437,3.92257914437
 11/11  16:00:00,42.6753358884,10.1687955764,0.0108476937614,0.0,22.9214369646,9.5742556536,2.28790027982,2.28790027982
 11/11  17:00:00,42.6644881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,5.00088647814,5.00088647814
 11/11  18:00:00,36.763445293,10.1687955764,0.0,0.0,15.2809579764,7.1806917402,27.9828467377,27.9828467377
 11/11  19:00:00,30.8624023914,10.1687955764,0.0,0.0,7.6404789882,4.7871278268,50.9309073714,50.9309073714
 11/11  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  09:00:00,18.4203661029,10.1747055583,0.0,0.835075180388,3.8202394941,3.5903458701,144.398509511,144.398509511
 11/12  10:00:00,17.9844929906,10.1747055583,0.0,0.39920206814,3.8202394941,3.5903458701,105.569658996,105.569658996
 11/12  11:00:00,32.8413295309,10.1747055583,0.0,0.204974256031,15.2809579764,7.1806917402,85.4700091314,85.4700091314
 11/12  12:00:00,32.700096101,10.1747055583,0.0,0.0637408261068,15.2809579764,7.1806917402,74.3216822251,74.3216822251
 11/12  13:00:00,42.6644881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,53.608451295,53.608451295
 11/12  14:00:00,42.6644881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,45.8124250634,45.8124250634
 11/12  15:00:00,42.6644881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,39.3917395654,39.3917395654
