Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/02  18:00:00,60.8326553003,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,2.63238045482,2.63238045482
 12/02  19:00:00,45.9642535774,10.1727355643,0.0,0.0468468457026,19.1011974705,8.3774736969,25.7803396196,25.7803396196
 12/02  20:00:00,36.1048631072,10.1747055583,0.0,0.219529283108,11.4607184823,5.9839097835,43.35206545,43.35206545
 12/02  21:00:00,36.1912976922,10.1747055583,0.0,0.305963868057,11.4607184823,5.9839097835,51.3100520959,51.3100520959
 12/02  22:00:00,26.231476155,10.1747055583,0.0,0.380185232471,3.8202394941,3.5903458701,63.7464851059,63.7464851059
 12/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  08:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  09:00:00,18.8323994228,10.1747055583,0.0,1.24710850029,3.8202394941,3.5903458701,177.103041997,177.103041997
 12/03  10:00:00,18.3241109174,10.1747055583,0.0,0.738819994903,3.8202394941,3.5903458701,133.08139794,133.08139794
 12/03  11:00:00,33.0218490427,10.1747055583,0.0,0.385493767832,15.2809579764,7.1806917402,97.9056638701,97.9056638701
 12/03  12:00:00,32.8898490219,10.1747055583,0.0,0.253493747031,15.2809579764,7.1806917402,77.324499977,77.324499977
 12/03  13:00:00,42.7774715083,10.1747055583,0.0,0.107073331749,22.9214369646,9.5742556536,51.8019530093,51.8019530093
 12/03  14:00:00,42.6644881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,36.9539626196,36.9539626196
 12/03  15:00:00,42.6644881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,30.1170762801,30.1170762801
 12/03  16:00:00,42.6644881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,23.6690006207,23.6690006207
 12/03  17:00:00,42.6644881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,22.3489223196,22.3489223196
 12/03  18:00:00,38.1500099267,10.1707655704,0.0,0.00692797306544,15.2809579764,7.1806917402,45.8890544908,45.8890544908
 12/03  19:00:00,30.9733272911,10.1747055583,0.0,0.105014917775,7.6404789882,4.7871278268,66.4145580266,66.4145580266
 12/03  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  07:00:00,23.763377066,10.1747055583,0.0,1.01898784727,1.91011974705,2.3935639134,132.401113353,132.401113353
 12/04  08:00:00,26.0851122074,10.1747055583,0.0,0.727466500762,7.6404789882,4.7871278268,95.6800716437,95.6800716437
 12/04  09:00:00,38.1597066116,10.1747055583,0.0,0.506329885873,19.1011974705,8.3774736969,71.6449471908,71.6449471908
 12/04  10:00:00,55.5429041919,10.1747055583,0.0,0.215005576419,34.3821554469,10.7710376103,44.2101314747,44.2101314747
 12/04  11:00:00,55.3919100113,10.1747055583,0.0,0.0640113958051,34.3821554469,10.7710376103,31.3958483213,31.3958483213
 12/04  12:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,9.89663963772,9.89663963772
 12/04  13:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,4.04636893786,4.04636893786
 12/04  14:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,3.12705143556,3.12705143556
 12/04  15:00:00,55.5193756887,10.1687955764,0.197387055097,0.0,34.3821554469,10.7710376103,1.6331267684,1.6331267684
 12/04  16:00:00,55.7161041041,10.1687955764,0.394115470494,0.0,34.3821554469,10.7710376103,0.349026981914,0.349026981914
 12/04  17:00:00,55.5891845066,10.1687955764,0.267195872957,0.0,34.3821554469,10.7710376103,0.2471871623,0.2471871623
 12/04  18:00:00,60.8510218541,10.1687955764,0.0183665538513,0.0,34.3821554469,10.7710376103,0.994730085358,0.994730085358
 12/04  19:00:00,50.9304881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,4.58398426864,4.58398426864
 12/04  20:00:00,50.972521216,10.1737205613,0.0,0.0371080364589,22.9214369646,9.5742556536,16.9875604367,16.9875604367
 12/04  21:00:00,46.0376612624,10.1747055583,0.0,0.118284536702,19.1011974705,8.3774736969,22.4741640695,22.4741640695
 12/04  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  07:00:00,24.0931495121,10.1747055583,0.0,1.34876029337,1.91011974705,2.3935639134,182.547116762,182.547116762
 12/05  08:00:00,27.8406729446,10.1747055583,0.0,1.10536057127,7.6404789882,4.7871278268,155.429603813,155.429603813
 12/05  09:00:00,38.2691362629,10.1747055583,0.0,0.615759537233,19.1011974705,8.3774736969,110.086210081,110.086210081
 12/05  10:00:00,55.5171870329,10.1747055583,0.0,0.189288417373,34.3821554469,10.7710376103,55.4437940856,55.4437940856
 12/05  11:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,26.3784258167,26.3784258167
 12/05  12:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,5.51490703444,5.51490703444
 12/05  13:00:00,55.5524083437,10.1687955764,0.230419710101,0.0,34.3821554469,10.7710376103,2.43704193684,2.43704193684
 12/05  14:00:00,55.8998577693,10.1687955764,0.577869135652,0.0,34.3821554469,10.7710376103,0.398356436713,0.398356436713
 12/05  15:00:00,56.0988197363,10.1687955764,0.77683110266,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/05  16:00:00,56.3147840152,10.1687955764,0.992795381571,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/05  17:00:00,56.0745955177,10.1687955764,0.752606884059,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/05  18:00:00,61.1842954293,10.1687955764,0.351640129004,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/05  19:00:00,50.982998591,10.1687955764,0.0525103963901,0.0,22.9214369646,9.5742556536,0.0153533083587,0.0153533083587
 12/05  20:00:00,50.9304881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,0.883811177309,0.883811177309
 12/05  21:00:00,45.9134667438,10.1687955764,0.0,0.0,19.1011974705,8.3774736969,1.50659021278,1.50659021278
 12/05  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  07:00:00,23.189686591,10.1747055583,0.0,0.445297372253,1.91011974705,2.3935639134,61.6092793461,61.6092793461
 12/06  08:00:00,27.0467253054,10.1747055583,0.0,0.311412932099,7.6404789882,4.7871278268,39.7162214959,39.7162214959
 12/06  09:00:00,37.7951868325,10.1747055583,0.0,0.14181010684,19.1011974705,8.3774736969,23.4908076252,23.4908076252
 12/06  10:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,2.84359087223,2.84359087223
 12/06  11:00:00,55.4444020971,10.1687955764,0.122413463479,0.0,34.3821554469,10.7710376103,0.452918557413,0.452918557413
 12/06  12:00:00,56.0769519002,10.1687955764,0.754963266559,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/06  13:00:00,56.4576434703,10.1687955764,1.13565483673,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/06  14:00:00,56.6815133794,10.1687955764,1.35952474577,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/06  15:00:00,56.8271393608,10.1687955764,1.50515072715,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/06  16:00:00,56.7738937852,10.1687955764,1.45190515158,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/06  17:00:00,56.2678731058,10.1687955764,0.945884472215,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/06  18:00:00,61.1246459263,10.1687955764,0.291990625998,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/06  19:00:00,50.9350067253,10.1687955764,0.00451853067461,0.0,22.9214369646,9.5742556536,0.000333737248343,0.000333737248343
 12/06  20:00:00,50.9304881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,10.5548496025,10.5548496025
 12/06  21:00:00,45.9403429103,10.1717505674,0.0,0.0239211755683,19.1011974705,8.3774736969,25.059997949,25.059997949
 12/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  07:00:00,23.8316074541,10.1747055583,0.0,1.08721823535,1.91011974705,2.3935639134,152.478500402,152.478500402
 12/07  08:00:00,27.5768836501,10.1747055583,0.0,0.841571276778,7.6404789882,4.7871278268,123.515120243,123.515120243
 12/07  09:00:00,38.1361773009,10.1747055583,0.0,0.482800575155,19.1011974705,8.3774736969,97.5988392691,97.5988392691
 12/07  10:00:00,55.4328080939,10.1737205613,0.0,0.105894475415,34.3821554469,10.7710376103,60.7348059157,60.7348059157
 12/07  11:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,38.9344982944,38.9344982944
 12/07  12:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,18.3701267452,18.3701267452
 12/07  13:00:00,55.3476802099,10.1687955764,0.025691576264,0.0,34.3821554469,10.7710376103,7.46873077797,7.46873077797
 12/07  14:00:00,55.5112923028,10.1687955764,0.189303669165,0.0,34.3821554469,10.7710376103,2.83331306904,2.83331306904
 12/07  15:00:00,55.6203627324,10.1687955764,0.29837409881,0.0,34.3821554469,10.7710376103,1.48926936988,1.48926936988
 12/07  16:00:00,55.6478496201,10.1687955764,0.325860986529,0.0,34.3821554469,10.7710376103,0.633585214019,0.633585214019
 12/07  17:00:00,55.5600248994,10.1687955764,0.238036265824,0.0,34.3821554469,10.7710376103,0.603542362903,0.603542362903
 12/07  18:00:00,60.8471252542,10.1687955764,0.0144699538802,0.0,34.3821554469,10.7710376103,2.40256949542,2.40256949542
 12/07  19:00:00,50.9304881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,20.3299590536,20.3299590536
 12/07  20:00:00,51.057631913,10.1747055583,0.0,0.121233736485,22.9214369646,9.5742556536,44.9495382531,44.9495382531
 12/07  21:00:00,46.1868852043,10.1747055583,0.0,0.267508478605,19.1011974705,8.3774736969,56.9103595582,56.9103595582
 12/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  07:00:00,24.0536343937,10.1747055583,0.0,1.3092451749,1.91011974705,2.3935639134,183.739299408,183.739299408
 12/08  08:00:00,27.6826832936,10.1747055583,0.0,0.947370920292,7.6404789882,4.7871278268,136.934744446,136.934744446
 12/08  09:00:00,38.1419908878,10.1747055583,0.0,0.488614162122,19.1011974705,8.3774736969,93.9786668269,93.9786668269
 12/08  10:00:00,55.4012376639,10.1727355643,0.0,0.0753090423557,34.3821554469,10.7710376103,47.0226919908,47.0226919908
 12/08  11:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,21.1254898774,21.1254898774
 12/08  12:00:00,55.414044372,10.1687955764,0.0920557384081,0.0,34.3821554469,10.7710376103,4.71795109479,4.71795109479
 12/08  13:00:00,55.7116868781,10.1687955764,0.389698244453,0.0,34.3821554469,10.7710376103,2.76516727767,2.76516727767
 12/08  14:00:00,55.9939647753,10.1687955764,0.67197614171,0.0,34.3821554469,10.7710376103,1.21053612646,1.21053612646
 12/08  15:00:00,56.3108861965,10.1687955764,0.988897562931,0.0,34.3821554469,10.7710376103,0.0379507711489,0.0379507711489
 12/08  16:00:00,56.4649222661,10.1687955764,1.14293363244,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/08  17:00:00,56.106289006,10.1687955764,0.784300372349,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/08  18:00:00,60.9435382107,10.1687955764,0.110882910446,0.0,34.3821554469,10.7710376103,0.712100016844,0.712100016844
 12/08  19:00:00,50.9304881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,3.60704408605,3.60704408605
 12/08  20:00:00,50.9304881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,10.5789890872,10.5789890872
 12/08  21:00:00,45.9134667438,10.1687955764,0.0,0.0,19.1011974705,8.3774736969,14.2852125176,14.2852125176
 12/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  07:00:00,22.7236918603,10.1747055583,0.0,0.577693619871,1.91011974705,1.79517293505,89.8711130847,89.8711130847
 12/09  08:00:00,22.151655377,10.1747055583,0.0,0.433364454521,3.8202394941,3.5903458701,67.9555062938,67.9555062938
 12/09  09:00:00,27.7685987779,10.1747055583,0.0,0.149264953838,11.4607184823,5.9839097835,46.0246641768,46.0246641768
 12/09  10:00:00,42.6644881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,11.9542649634,11.9542649634
 12/09  11:00:00,55.4890762707,10.1687955764,0.167087637063,0.0,34.3821554469,10.7710376103,2.15458230653,2.15458230653
 12/09  12:00:00,56.1783907265,10.1687955764,0.856402092864,0.0,34.3821554469,10.7710376103,0.163929080768,0.163929080768
 12/09  13:00:00,56.8215456038,10.1687955764,1.49955697014,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/09  14:00:00,57.3577904475,10.1687955764,2.03580181391,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/09  15:00:00,59.4942446242,10.1687955764,4.17225599058,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/09  16:00:00,60.2819227417,10.1687955764,4.95993410807,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/09  17:00:00,59.6942587381,10.1687955764,4.37227010452,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/09  18:00:00,62.1679385589,10.1687955764,1.33528325865,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/09  19:00:00,46.1774372971,10.1687955764,0.263970553253,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/09  20:00:00,35.9244244488,10.1687955764,0.045000606552,0.0,11.4607184823,5.9839097835,0.0,0.0
 12/09  21:00:00,35.8794238422,10.1687955764,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 12/09  22:00:00,25.8453809406,10.1687955764,0.0,0.0,3.8202394941,3.5903458701,0.999681600808,0.999681600808
 12/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  08:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  09:00:00,17.7101840885,10.1747055583,0.0,0.124893165987,3.8202394941,3.5903458701,38.5610785483,38.5610785483
 12/10  10:00:00,17.5999612137,10.1727355643,0.0,0.0166402851128,3.8202394941,3.5903458701,13.9704265973,13.9704265973
 12/10  11:00:00,32.630445293,10.1687955764,0.0,0.0,15.2809579764,7.1806917402,1.06676042058,1.06676042058
 12/10  12:00:00,32.6415646331,10.1687955764,0.011119340062,0.0,15.2809579764,7.1806917402,0.0,0.0
 12/10  13:00:00,43.0505425169,10.1687955764,0.386054322297,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/10  14:00:00,43.4847737924,10.1687955764,0.820285597808,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/10  15:00:00,44.0027970694,10.1687955764,1.33830887474,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/10  16:00:00,44.8161482401,10.1687955764,2.15166004548,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/10  17:00:00,44.1964857702,10.1687955764,1.53199757561,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/10  18:00:00,38.5676566887,10.1687955764,0.426544729053,0.0,15.2809579764,7.1806917402,0.0,0.0
 12/10  19:00:00,30.8776382952,10.1687955764,0.0152359037896,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/10  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  07:00:00,23.0125270063,10.1747055583,0.0,0.268137787509,1.91011974705,2.3935639134,38.4268207183,38.4268207183
 12/11  08:00:00,26.9506800583,10.1747055583,0.0,0.215367685026,7.6404789882,4.7871278268,28.3159935464,28.3159935464
 12/11  09:00:00,37.683144409,10.1717505674,0.0,0.0327226742162,19.1011974705,8.3774736969,10.803419212,10.803419212
 12/11  10:00:00,55.3627653958,10.1687955764,0.0407767621746,0.0,34.3821554469,10.7710376103,0.055512094942,0.055512094942
 12/11  11:00:00,55.8251872344,10.1687955764,0.503198600829,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/11  12:00:00,56.5175152426,10.1687955764,1.195526609,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/11  13:00:00,57.671819296,10.1687955764,2.34983066241,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/11  14:00:00,60.0574202344,10.1687955764,4.73543160075,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/11  15:00:00,61.5969760683,10.1687955764,6.27498743466,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/11  16:00:00,62.7600232302,10.1687955764,7.43803459663,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/11  17:00:00,61.3508825885,10.1687955764,6.02889395489,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/11  18:00:00,62.8362625091,10.1687955764,2.00360720882,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/11  19:00:00,51.3112130751,10.1687955764,0.380724880447,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/11  20:00:00,50.9625286839,10.1687955764,0.0320404893039,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/11  21:00:00,45.9134667438,10.1687955764,0.0,0.0,19.1011974705,8.3774736969,0.000197280162942,0.000197280162942
 12/11  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  07:00:00,23.1704678767,10.1747055583,0.0,0.426078657949,1.91011974705,2.3935639134,70.5836496029,70.5836496029
 12/12  08:00:00,27.1126250562,10.1747055583,0.0,0.377312682853,7.6404789882,4.7871278268,60.7544695228,60.7544695228
 12/12  09:00:00,37.7743529394,10.1737205613,0.0,0.121961210653,19.1011974705,8.3774736969,44.4619439826,44.4619439826
 12/12  10:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,21.5862256349,21.5862256349
 12/12  11:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,11.3340612605,11.3340612605
 12/12  12:00:00,55.534974881,10.1687955764,0.21298624743,0.0,34.3821554469,10.7710376103,1.27488941384,1.27488941384
 12/12  13:00:00,55.8130278232,10.1687955764,0.491039189575,0.0,34.3821554469,10.7710376103,0.101033636286,0.101033636286
 12/12  14:00:00,56.1741460228,10.1687955764,0.852157389162,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/12  15:00:00,56.3764994733,10.1687955764,1.0545108397,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/12  16:00:00,56.5761405853,10.1687955764,1.25415195165,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/12  17:00:00,56.302930476,10.1687955764,0.980941842389,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/12  18:00:00,61.0966881843,10.1687955764,0.264032884023,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/12  19:00:00,50.9304881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,1.79897513684,1.79897513684
 12/12  20:00:00,50.9304881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,21.0012073948,21.0012073948
 12/12  21:00:00,45.938135495,10.1717505674,0.0,0.0217137602281,19.1011974705,8.3774736969,35.4512036368,35.4512036368
 12/12  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  07:00:00,23.7763771546,10.1747055583,0.0,1.03198793581,1.91011974705,2.3935639134,152.234932825,152.234932825
 12/13  08:00:00,27.5227428241,10.1747055583,0.0,0.787430450747,7.6404789882,4.7871278268,120.065954792,120.065954792
 12/13  09:00:00,38.0951523062,10.1747055583,0.0,0.441775580447,19.1011974705,8.3774736969,90.8685928827,90.8685928827
 12/13  10:00:00,55.3722915249,10.1717505674,0.0,0.0473479003327,34.3821554469,10.7710376103,42.5891029442,42.5891029442
 12/13  11:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,13.649792051,13.649792051
 12/13  12:00:00,55.6870969218,10.1687955764,0.365108288144,0.0,34.3821554469,10.7710376103,2.21138642336,2.21138642336
 12/13  13:00:00,56.3998224898,10.1687955764,1.07783385618,0.0,34.3821554469,10.7710376103,0.113407725741,0.113407725741
 12/13  14:00:00,56.856579889,10.1687955764,1.53459125535,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/13  15:00:00,57.107821047,10.1687955764,1.7858324134,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/13  16:00:00,57.0945080485,10.1687955764,1.77251941494,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/13  17:00:00,56.6229873477,10.1687955764,1.30099871406,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/13  18:00:00,59.8297748004,10.1687955764,0.374786166751,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/13  19:00:00,50.9335975805,10.1687955764,0.00310938585465,0.0,22.9214369646,9.5742556536,0.472824172614,0.472824172614
 12/13  20:00:00,50.9304881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,9.86360536689,9.86360536689
 12/13  21:00:00,45.9134667438,10.1687955764,0.0,0.0,19.1011974705,8.3774736969,18.5233828136,18.5233828136
 12/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  07:00:00,23.1521237483,10.1747055583,0.0,0.407734529519,1.91011974705,2.3935639134,69.887514983,69.887514983
 12/14  08:00:00,27.0231252526,10.1747055583,0.0,0.287812879255,7.6404789882,4.7871278268,46.3097901221,46.3097901221
 12/14  09:00:00,37.7352731538,10.1737205613,0.0,0.0828814250515,19.1011974705,8.3774736969,26.3747865125,26.3747865125
 12/14  10:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,3.23531406373,3.23531406373
 12/14  11:00:00,55.5605145779,10.1687955764,0.238525944295,0.0,34.3821554469,10.7710376103,0.905856046034,0.905856046034
 12/14  12:00:00,56.0240342415,10.1687955764,0.702045607877,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/14  13:00:00,56.5968975762,10.1687955764,1.27490894257,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/14  14:00:00,56.581947301,10.1687955764,1.25995866741,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/14  15:00:00,57.2859530123,10.1687955764,1.96396437866,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/14  16:00:00,58.40140668,10.1687955764,3.07941804641,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/14  17:00:00,56.9484682106,10.1687955764,1.62647957703,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/14  18:00:00,60.1003182275,10.1687955764,0.645329593898,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/14  19:00:00,51.0175866826,10.1687955764,0.0870984879978,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/14  20:00:00,50.9304881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/14  21:00:00,45.9134667438,10.1687955764,0.0,0.0,19.1011974705,8.3774736969,3.24836652169,3.24836652169
 12/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  07:00:00,23.5854892726,10.1747055583,0.0,0.841100053807,1.91011974705,2.3935639134,118.011719346,118.011719346
 12/15  08:00:00,27.4461299091,10.1747055583,0.0,0.710817535784,7.6404789882,4.7871278268,98.1436741233,98.1436741233
 12/15  09:00:00,38.2737403459,10.1747055583,0.0,0.620363620189,19.1011974705,8.3774736969,91.2760650748,91.2760650748
 12/15  10:00:00,55.8147563928,10.1747055583,0.0,0.486857777296,34.3821554469,10.7710376103,72.9137882368,72.9137882368
 12/15  11:00:00,55.6771250292,10.1747055583,0.0,0.349226413689,34.3821554469,10.7710376103,66.2946338764,66.2946338764
 12/15  12:00:00,55.5907498934,10.1747055583,0.0,0.2628512779,34.3821554469,10.7710376103,58.9141276826,58.9141276826
 12/15  13:00:00,55.5866307996,10.1747055583,0.0,0.2587321841,34.3821554469,10.7710376103,57.0690439433,57.0690439433
 12/15  14:00:00,55.5848489394,10.1747055583,0.0,0.256950323876,34.3821554469,10.7710376103,55.5050923392,55.5050923392
 12/15  15:00:00,55.4800614243,10.1747055583,0.0,0.152162808832,34.3821554469,10.7710376103,53.3415100091,53.3415100091
 12/15  16:00:00,55.5800844615,10.1747055583,0.0,0.252185846017,34.3821554469,10.7710376103,54.2634335449,54.2634335449
 12/15  17:00:00,55.7056847497,10.1747055583,0.0,0.377786134218,34.3821554469,10.7710376103,59.3185791604,59.3185791604
 12/15  18:00:00,59.9314325108,10.1747055583,0.0,0.470533895322,34.3821554469,10.7710376103,64.7917730462,64.7917730462
 12/15  19:00:00,51.4376329255,10.1747055583,0.0,0.501234749029,22.9214369646,9.5742556536,66.4544138146,66.4544138146
 12/15  20:00:00,51.4779485083,10.1747055583,0.0,0.541550331761,22.9214369646,9.5742556536,71.5262268752,71.5262268752
 12/15  21:00:00,46.5115108137,10.1747055583,0.0,0.592134088026,19.1011974705,8.3774736969,78.9378528435,78.9378528435
 12/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  04:00:00,11.9853816255,0.00295499094662,0.0,0.0111339524667,1.91011974705,1.79517293505,0.0,0.0
 12/16  05:00:00,12.1003310963,0.056764290758,0.0,0.0722741234072,1.91011974705,1.79517293505,1.21266489778,1.21266489778
 12/16  06:00:00,12.1795103915,0.104381325512,0.0,0.103836383936,1.91011974705,1.79517293505,2.16831106389,2.16831106389
 12/16  07:00:00,23.5378993566,10.1747055583,0.0,1.39190111619,1.91011974705,1.79517293505,198.956240238,198.956240238
 12/16  08:00:00,23.0671950183,10.1747055583,0.0,1.34890409583,3.8202394941,3.5903458701,173.207263135,173.207263135
 12/16  09:00:00,28.6527226882,10.1747055583,0.0,1.03338886412,11.4607184823,5.9839097835,154.161894468,154.161894468
 12/16  10:00:00,43.2307471756,10.1747055583,0.0,0.560348999059,22.9214369646,9.5742556536,101.821913959,101.821913959
 12/16  11:00:00,55.4843490772,10.1747055583,0.0,0.156450461711,34.3821554469,10.7710376103,61.2950717157,61.2950717157
 12/16  12:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,38.034799669,38.034799669
 12/16  13:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,27.6846145754,27.6846145754
 12/16  14:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,17.2502092087,17.2502092087
 12/16  15:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,7.10009606106,7.10009606106
 12/16  16:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,4.49233413242,4.49233413242
 12/16  17:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,5.70920663002,5.70920663002
 12/16  18:00:00,59.4549886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,17.373253197,17.373253197
 12/16  19:00:00,46.1357449653,10.1747055583,0.0,0.216368239575,19.1011974705,8.3774736969,52.3287650503,52.3287650503
 12/16  20:00:00,36.2866612406,10.1747055583,0.0,0.401327416481,11.4607184823,5.9839097835,70.8072400097,70.8072400097
 12/16  21:00:00,36.3515748723,10.1747055583,0.0,0.466241048243,11.4607184823,5.9839097835,77.6575304877,77.6575304877
 12/16  22:00:00,26.3706143362,10.1747055583,0.0,0.519323413728,3.8202394941,3.5903458701,86.9457484515,86.9457484515
 12/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  07:00:00,12.0058044614,0.0187799314967,0.0,0.0157318477963,1.91011974705,1.79517293505,0.353871265809,0.353871265809
 12/17  08:00:00,8.01985029546,0.115604287919,0.0,0.0659533254436,1.91011974705,1.79517293505,2.95128746275,2.95128746275
 12/17  09:00:00,18.9646294878,10.1747055583,0.0,1.37933856534,3.8202394941,3.5903458701,203.864896981,203.864896981
 12/17  10:00:00,18.6405364676,10.1747055583,0.0,1.05524554514,3.8202394941,3.5903458701,170.639531097,170.639531097
 12/17  11:00:00,33.3624540072,10.1747055583,0.0,0.726098732278,15.2809579764,7.1806917402,144.92051274,144.92051274
 12/17  12:00:00,33.1965126094,10.1747055583,0.0,0.56015733454,15.2809579764,7.1806917402,137.531611495,137.531611495
 12/17  13:00:00,43.0915937354,10.1747055583,0.0,0.421195558887,22.9214369646,9.5742556536,121.066908313,121.066908313
 12/17  14:00:00,43.0065884996,10.1747055583,0.0,0.336190323066,22.9214369646,9.5742556536,112.733518576,112.733518576
 12/17  15:00:00,43.0236119083,10.1747055583,0.0,0.353213731779,22.9214369646,9.5742556536,109.142617638,109.142617638
 12/17  16:00:00,42.9556386764,10.1747055583,0.0,0.28524049991,22.9214369646,9.5742556536,99.7813442251,99.7813442251
 12/17  17:00:00,43.0172210291,10.1747055583,0.0,0.346822852636,22.9214369646,9.5742556536,97.1705500248,97.1705500248
 12/17  18:00:00,36.991843421,10.1747055583,0.0,0.222488146052,15.2809579764,7.1806917402,134.40258603,134.40258603
 12/17  19:00:00,31.2638532652,10.1747055583,0.0,0.395540891848,7.6404789882,4.7871278268,153.536819999,153.536819999
 12/17  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  23:00:00,12.0973051936,0.110452968514,0.0,0.0155595429953,1.91011974705,1.79517293505,2.94796087894,2.94796087894
 12/17  24:00:00,12.4123181458,0.333444635809,0.0,0.107580827921,1.91011974705,1.79517293505,8.23841730576,8.23841730576
 12/18  01:00:00,13.0462803555,0.311904033541,0.0,0.164692661518,1.91011974705,2.3935639134,7.66178406889,7.66178406889
 12/18  02:00:00,13.2386670559,0.46779643459,0.0,0.20118696085,1.91011974705,2.3935639134,11.5529491217,11.5529491217
 12/18  03:00:00,13.2019727071,0.397381761766,0.0,0.234907284862,1.91011974705,2.3935639134,9.75621042106,9.75621042106
 12/18  04:00:00,13.4137895246,0.58233988742,0.0,0.261765976776,1.91011974705,2.3935639134,14.3487428845,14.3487428845
 12/18  05:00:00,13.5183736138,0.658093273342,0.0,0.290596680005,1.91011974705,2.3935639134,14.9827399295,14.9827399295
 12/18  06:00:00,13.9981669869,1.11055152167,0.0,0.317931804817,1.91011974705,2.3935639134,24.515740279,24.515740279
 12/18  07:00:00,24.1362903349,10.1747055583,0.0,1.39190111619,1.91011974705,2.3935639134,213.408976937,213.408976937
 12/18  08:00:00,28.1272134895,10.1747055583,0.0,1.39190111619,7.6404789882,4.7871278268,213.408976937,213.408976937
 12/18  09:00:00,39.0010609895,10.1747055583,0.0,1.34768426383,19.1011974705,8.3774736969,206.489411007,206.489411007
 12/18  10:00:00,56.2499315998,10.1747055583,0.0,0.922032984262,34.3821554469,10.7710376103,169.105835466,169.105835466
 12/18  11:00:00,55.9897335472,10.1747055583,0.0,0.661834931699,34.3821554469,10.7710376103,152.395060942,152.395060942
 12/18  12:00:00,55.8353156078,10.1747055583,0.0,0.507416992322,34.3821554469,10.7710376103,134.154730569,134.154730569
 12/18  13:00:00,55.8016081,10.1747055583,0.0,0.473709484495,34.3821554469,10.7710376103,122.312087859,122.312087859
 12/18  14:00:00,55.6884595083,10.1747055583,0.0,0.360560892769,34.3821554469,10.7710376103,110.314754472,110.314754472
 12/18  15:00:00,55.5738019769,10.1747055583,0.0,0.245903361386,34.3821554469,10.7710376103,99.5083393696,99.5083393696
 12/18  16:00:00,55.5579523035,10.1747055583,0.0,0.230053688044,34.3821554469,10.7710376103,91.161743996,91.161743996
 12/18  17:00:00,55.735468593,10.1747055583,0.0,0.407569977473,34.3821554469,10.7710376103,95.0082306636,95.0082306636
 12/18  18:00:00,60.112543393,10.1747055583,0.0,0.651644777448,34.3821554469,10.7710376103,108.542066306,108.542066306
 12/18  19:00:00,51.7692662398,10.1747055583,0.0,0.832868063297,22.9214369646,9.5742556536,124.92286268,124.92286268
 12/18  20:00:00,51.9241659798,10.1747055583,0.0,0.987767803321,22.9214369646,9.5742556536,144.035234405,144.035234405
 12/18  21:00:00,46.9823061455,10.1747055583,0.0,1.0629294198,19.1011974705,8.3774736969,153.829332234,153.829332234
 12/18  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  24:00:00,12.6443961985,0.0731182009784,0.0,0.00159433705764,1.91011974705,2.3935639134,2.00900765176,2.00900765176
 12/19  01:00:00,12.8688461196,0.21573301962,0.0,0.0834294395526,1.91011974705,2.3935639134,5.45641949971,5.45641949971
 12/19  02:00:00,13.1749571444,0.424831725795,0.0,0.180441758134,1.91011974705,2.3935639134,10.7587049397,10.7587049397
 12/19  03:00:00,13.2707520774,0.46280695825,0.0,0.238261458683,1.91011974705,2.3935639134,11.2240259794,11.2240259794
 12/19  04:00:00,13.4557290426,0.606094505255,0.0,0.27995087687,1.91011974705,2.3935639134,15.28521583,15.28521583
 12/19  05:00:00,13.6625457273,0.775333923624,0.0,0.317528143231,1.91011974705,2.3935639134,17.6206898669,17.6206898669
 12/19  06:00:00,14.170618926,1.24751850463,0.0,0.353416760874,1.91011974705,2.3935639134,27.6319337534,27.6319337534
 12/19  07:00:00,24.1362903349,10.1747055583,0.0,1.39190111619,1.91011974705,2.3935639134,213.408976937,213.408976937
 12/19  08:00:00,28.1272134895,10.1747055583,0.0,1.39190111619,7.6404789882,4.7871278268,213.408976937,213.408976937
 12/19  09:00:00,39.0452778419,10.1747055583,0.0,1.39190111619,19.1011974705,8.3774736969,212.211407729,212.211407729
 12/19  10:00:00,56.3454944496,10.1747055583,0.0,1.01759583405,34.3821554469,10.7710376103,176.397247537,176.397247537
 12/19  11:00:00,56.0293874022,10.1747055583,0.0,0.701488786674,34.3821554469,10.7710376103,152.876378519,152.876378519
 12/19  12:00:00,55.7835360592,10.1747055583,0.0,0.455637443743,34.3821554469,10.7710376103,124.022521871,124.022521871
 12/19  13:00:00,55.5851923601,10.1747055583,0.0,0.257293744638,34.3821554469,10.7710376103,99.3740739264,99.3740739264
 12/19  14:00:00,55.4292157571,10.1747055583,0.0,0.101317141626,34.3821554469,10.7710376103,82.2835160245,82.2835160245
 12/19  15:00:00,55.3395762509,10.1737205613,0.0,0.0126626324106,34.3821554469,10.7710376103,70.8867503507,70.8867503507
 12/19  16:00:00,55.3331603479,10.1717505674,0.0,0.00821672338622,34.3821554469,10.7710376103,62.0422309335,62.0422309335
 12/19  17:00:00,55.461897825,10.1747055583,0.0,0.133999209506,34.3821554469,10.7710376103,65.3501881485,65.3501881485
 12/19  18:00:00,59.8888869883,10.1747055583,0.0,0.427988372812,34.3821554469,10.7710376103,79.2156902122,79.2156902122
 12/19  19:00:00,51.5318912863,10.1747055583,0.0,0.595493109795,22.9214369646,9.5742556536,92.0750257738,92.0750257738
 12/19  20:00:00,51.6807456566,10.1747055583,0.0,0.74434748014,22.9214369646,9.5742556536,111.555858918,111.555858918
 12/19  21:00:00,46.7460523773,10.1747055583,0.0,0.826675651638,19.1011974705,8.3774736969,123.059965835,123.059965835
 12/19  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  02:00:00,12.6350509881,0.0640690714949,0.0,0.00129825618769,1.91011974705,2.3935639134,1.85471290578,1.85471290578
 12/20  03:00:00,12.7615291126,0.15652113695,0.0,0.0353243152263,1.91011974705,2.3935639134,4.21419824061,4.21419824061
 12/20  04:00:00,12.8331985252,0.190042958041,0.0,0.073471906705,1.91011974705,2.3935639134,5.10446441644,5.10446441644
 12/20  05:00:00,12.9671401714,0.274218617572,0.0,0.123237893414,1.91011974705,2.3935639134,6.92949367709,6.92949367709
 12/20  06:00:00,13.1055442693,0.373039132628,0.0,0.16282147622,1.91011974705,2.3935639134,9.32750947855,9.32750947855
 12/20  07:00:00,24.1362903349,10.1747055583,0.0,1.39190111619,1.91011974705,2.3935639134,210.235952203,210.235952203
 12/20  08:00:00,29.4802137287,10.1747055583,0.0,1.36723468873,7.6404789882,4.7871278268,185.695695808,185.695695808
 12/20  09:00:00,38.5699930452,10.1747055583,0.0,0.916616319519,19.1011974705,8.3774736969,150.369752772,150.369752772
 12/20  10:00:00,55.7852841323,10.1747055583,0.0,0.457385516793,34.3821554469,10.7710376103,106.51849538,106.51849538
 12/20  11:00:00,55.5061714203,10.1747055583,0.0,0.17827280477,34.3821554469,10.7710376103,84.0889412454,84.0889412454
 12/20  12:00:00,55.3296152075,10.1707655704,0.0,0.00565657993079,34.3821554469,10.7710376103,60.7211678155,60.7211678155
 12/20  13:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,47.0128560788,47.0128560788
 12/20  14:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,33.7061852328,33.7061852328
 12/20  15:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,22.5569935794,22.5569935794
 12/20  16:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,15.3996731291,15.3996731291
 12/20  17:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,20.7200958844,20.7200958844
 12/20  18:00:00,59.5188349576,10.1717505674,0.0,0.0608913330025,34.3821554469,10.7710376103,34.7429025233,34.7429025233
 12/20  19:00:00,51.1897519018,10.1747055583,0.0,0.253353725259,22.9214369646,9.5742556536,45.8259919007,45.8259919007
 12/20  20:00:00,51.2834706024,10.1747055583,0.0,0.347072425925,22.9214369646,9.5742556536,55.1527977708,55.1527977708
 12/20  21:00:00,46.3195696663,10.1747055583,0.0,0.400192940589,19.1011974705,8.3774736969,62.578049915,62.578049915
 12/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  07:00:00,24.0011144915,10.1747055583,0.0,1.25672527272,1.91011974705,2.3935639134,163.99876626,163.99876626
 12/21  08:00:00,29.0650384979,10.1747055583,0.0,0.952059457908,7.6404789882,4.7871278268,127.122140232,127.122140232
 12/21  09:00:00,38.2731724993,10.1747055583,0.0,0.619795773562,19.1011974705,8.3774736969,104.514627893,104.514627893
 12/21  10:00:00,55.6015876605,10.1747055583,0.0,0.273689045001,34.3821554469,10.7710376103,73.0828928762,73.0828928762
 12/21  11:00:00,55.3685087636,10.1727355643,0.0,0.042580142019,34.3821554469,10.7710376103,51.8569878772,51.8569878772
 12/21  12:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,27.0725049752,27.0725049752
 12/21  13:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,9.91707420308,9.91707420308
 12/21  14:00:00,55.4141195932,10.1687955764,0.0921309596379,0.0,34.3821554469,10.7710376103,4.70413040172,4.70413040172
 12/21  15:00:00,55.6239586462,10.1687955764,0.301970012567,0.0,34.3821554469,10.7710376103,2.85729209808,2.85729209808
 12/21  16:00:00,55.6635747388,10.1687955764,0.341586105215,0.0,34.3821554469,10.7710376103,1.72407697364,1.72407697364
 12/21  17:00:00,55.523124603,10.1687955764,0.201135969408,0.0,34.3821554469,10.7710376103,1.69953006835,1.69953006835
 12/21  18:00:00,59.4670127381,10.1687955764,0.0120241045155,0.0,34.3821554469,10.7710376103,2.35999439053,2.35999439053
 12/21  19:00:00,50.9304881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,4.43495822492,4.43495822492
 12/21  20:00:00,50.9304881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,11.478196049,11.478196049
 12/21  21:00:00,45.9738857479,10.1747055583,0.0,0.0545090221546,19.1011974705,8.3774736969,17.3292856464,17.3292856464
 12/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
