Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/22  07:00:00,23.471015858,10.1747055583,0.0,0.726626639289,1.91011974705,2.3935639134,104.03568992,104.03568992
 12/22  08:00:00,28.6361476978,10.1747055583,0.0,0.523168657865,7.6404789882,4.7871278268,72.4508506967,72.4508506967
 12/22  09:00:00,37.9406999557,10.1747055583,0.0,0.287323229993,19.1011974705,8.3774736969,51.510959434,51.510959434
 12/22  10:00:00,55.3523547111,10.1717505674,0.0,0.0274110865425,34.3821554469,10.7710376103,23.9572159458,23.9572159458
 12/22  11:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,7.84280947002,7.84280947002
 12/22  12:00:00,55.3583371774,10.1687955764,0.0363485437907,0.0,34.3821554469,10.7710376103,2.32760340137,2.32760340137
 12/22  13:00:00,55.5608257362,10.1687955764,0.2388371026,0.0,34.3821554469,10.7710376103,0.658763720046,0.658763720046
 12/22  14:00:00,55.6697969832,10.1687955764,0.347808349556,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/22  15:00:00,55.6869653738,10.1687955764,0.364976740144,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/22  16:00:00,55.895664503,10.1687955764,0.573675869407,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/22  17:00:00,55.8566634177,10.1687955764,0.534674784134,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/22  18:00:00,59.6499902181,10.1687955764,0.195001584443,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/22  19:00:00,50.9304881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,0.0351246166969,0.0351246166969
 12/22  20:00:00,50.9304881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,0.6422688909,0.6422688909
 12/22  21:00:00,45.9134667438,10.1687955764,0.0,0.0,19.1011974705,8.3774736969,2.31726965727,2.31726965727
 12/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  07:00:00,22.6530642042,10.1747055583,0.0,0.507065963763,1.91011974705,1.79517293505,69.7795336495,69.7795336495
 12/23  08:00:00,23.478749056,10.1747055583,0.0,0.382791466838,3.8202394941,3.5903458701,50.0581177859,50.0581177859
 12/23  09:00:00,27.8616188374,10.1747055583,0.0,0.242285013268,11.4607184823,5.9839097835,35.6686709811,35.6686709811
 12/23  10:00:00,42.7207628201,10.1747055583,0.0,0.0503646435585,22.9214369646,9.5742556536,9.20572503093,9.20572503093
 12/23  11:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,1.89392302544,1.89392302544
 12/23  12:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,0.428310263129,0.428310263129
 12/23  13:00:00,55.3475526154,10.1687955764,0.0255639818073,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/23  14:00:00,55.5415697074,10.1687955764,0.219581073767,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/23  15:00:00,55.7276025936,10.1687955764,0.40561396003,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/23  16:00:00,55.5969282329,10.1687955764,0.274939599242,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/23  17:00:00,55.3292942524,10.1687955764,0.00730561880293,0.0,34.3821554469,10.7710376103,4.69360921501,4.69360921501
 12/23  18:00:00,59.5958141179,10.1737205613,0.0,0.13590049941,34.3821554469,10.7710376103,31.2790399732,31.2790399732
 12/23  19:00:00,46.3352638896,10.1747055583,0.0,0.415887163896,19.1011974705,8.3774736969,63.0605784666,63.0605784666
 12/23  20:00:00,36.4378940038,10.1747055583,0.0,0.552560179719,11.4607184823,5.9839097835,82.2598006291,82.2598006291
 12/23  21:00:00,36.5105215021,10.1747055583,0.0,0.62518767798,11.4607184823,5.9839097835,90.4837735734,90.4837735734
 12/23  22:00:00,26.5799819832,10.1747055583,0.0,0.72869106066,3.8202394941,3.5903458701,106.92796318,106.92796318
 12/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  04:00:00,12.0270302425,0.0288757862439,0.0,0.0268617741402,1.91011974705,1.79517293505,0.571127534687,0.571127534687
 12/24  05:00:00,12.1468344297,0.0813711606495,0.0,0.0941705869867,1.91011974705,1.79517293505,1.70481255379,1.70481255379
 12/24  06:00:00,12.2988882409,0.181074165186,0.0,0.146521393572,1.91011974705,1.79517293505,3.89214640303,3.89214640303
 12/24  07:00:00,12.4522048664,0.29309165262,0.0,0.187820531721,1.91011974705,1.79517293505,6.8986594907,6.8986594907
 12/24  08:00:00,9.75955367457,0.337494895567,0.0,0.206099430232,1.91011974705,1.79517293505,7.92903619688,7.92903619688
 12/24  09:00:00,18.9771920387,10.1747055583,0.0,1.39190111619,3.8202394941,3.5903458701,211.662751193,211.662751193
 12/24  10:00:00,18.6751649522,10.1747055583,0.0,1.08987402966,3.8202394941,3.5903458701,178.969826745,178.969826745
 12/24  11:00:00,33.3066700047,10.1747055583,0.0,0.670314729815,15.2809579764,7.1806917402,148.388958915,148.388958915
 12/24  12:00:00,33.0781273273,10.1747055583,0.0,0.441772052439,15.2809579764,7.1806917402,130.881084903,130.881084903
 12/24  13:00:00,42.9522563291,10.1747055583,0.0,0.281858152587,22.9214369646,9.5742556536,105.839827618,105.839827618
 12/24  14:00:00,42.8350632441,10.1747055583,0.0,0.164665067608,22.9214369646,9.5742556536,91.7932110092,91.7932110092
 12/24  15:00:00,42.7846719743,10.1747055583,0.0,0.114273797813,22.9214369646,9.5742556536,80.9371735879,80.9371735879
 12/24  16:00:00,42.8101563867,10.1747055583,0.0,0.139758210158,22.9214369646,9.5742556536,71.815601246,71.815601246
 12/24  17:00:00,42.87389647,10.1747055583,0.0,0.203498293527,22.9214369646,9.5742556536,70.0759468534,70.0759468534
 12/24  18:00:00,36.9029305218,10.1747055583,0.0,0.133575246923,15.2809579764,7.1806917402,102.649993982,102.649993982
 12/24  19:00:00,31.1532094491,10.1747055583,0.0,0.284897075812,7.6404789882,4.7871278268,122.900626444,122.900626444
 12/24  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  02:00:00,12.0820479219,0.0932045651474,0.0,0.017550674687,1.91011974705,1.79517293505,2.46422667732,2.46422667732
 12/25  03:00:00,12.1888777127,0.145622451578,0.0,0.0719625789821,1.91011974705,1.79517293505,3.58575032186,3.58575032186
 12/25  04:00:00,12.3547910475,0.272348579639,0.0,0.11114978572,1.91011974705,1.79517293505,6.76832847447,6.76832847447
 12/25  05:00:00,12.3789344971,0.265879636317,0.0,0.141762178707,1.91011974705,1.79517293505,6.45070698182,6.45070698182
 12/25  06:00:00,12.5178294859,0.378541660274,0.0,0.167995143528,1.91011974705,1.79517293505,9.34181313292,9.34181313292
 12/25  07:00:00,12.4884998162,0.329778234692,0.0,0.187428899435,1.91011974705,1.79517293505,7.98970157733,7.98970157733
 12/25  08:00:00,9.84670568007,0.438468170955,0.0,0.192278160352,1.91011974705,1.79517293505,10.8336997538,10.8336997538
 12/25  09:00:00,18.9771920387,10.1747055583,0.0,1.39190111619,3.8202394941,3.5903458701,209.719711266,209.719711266
 12/25  10:00:00,18.6855921705,10.1747055583,0.0,1.100301248,3.8202394941,3.5903458701,169.837417423,169.837417423
 12/25  11:00:00,33.1509442825,10.1747055583,0.0,0.514589007615,15.2809579764,7.1806917402,121.262840286,121.262840286
 12/25  12:00:00,32.9042641027,10.1747055583,0.0,0.267908827772,15.2809579764,7.1806917402,92.9302870322,92.9302870322
 12/25  13:00:00,42.8073499289,10.1747055583,0.0,0.136951752359,22.9214369646,9.5742556536,67.4853954944,67.4853954944
 12/25  14:00:00,42.7825710979,10.1747055583,0.0,0.112172921346,22.9214369646,9.5742556536,57.5982984231,57.5982984231
 12/25  15:00:00,42.7585611251,10.1747055583,0.0,0.0881629486022,22.9214369646,9.5742556536,45.9003960457,45.9003960457
 12/25  16:00:00,42.8502033929,10.1747055583,0.0,0.17980521639,22.9214369646,9.5742556536,38.4751354728,38.4751354728
 12/25  17:00:00,42.9299357072,10.1747055583,0.0,0.259537530661,22.9214369646,9.5742556536,39.1916560411,39.1916560411
 12/25  18:00:00,36.9282403578,10.1747055583,0.0,0.158885082858,15.2809579764,7.1806917402,56.9944038766,56.9944038766
 12/25  19:00:00,31.075003993,10.1747055583,0.0,0.206691619741,7.6404789882,4.7871278268,64.5767746436,64.5767746436
 12/25  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  07:00:00,23.6991550795,10.1747055583,0.0,0.954765860788,1.91011974705,2.3935639134,120.749756217,120.749756217
 12/26  08:00:00,28.8167406022,10.1747055583,0.0,0.703761562208,7.6404789882,4.7871278268,89.8006259327,89.8006259327
 12/26  09:00:00,38.1351030828,10.1747055583,0.0,0.481726357074,19.1011974705,8.3774736969,74.2553647771,74.2553647771
 12/26  10:00:00,55.6346874342,10.1747055583,0.0,0.306788818719,34.3821554469,10.7710376103,62.0324954021,62.0324954021
 12/26  11:00:00,55.5067069248,10.1747055583,0.0,0.178808309274,34.3821554469,10.7710376103,70.8732021812,70.8732021812
 12/26  12:00:00,55.4521300633,10.1747055583,0.0,0.124231447807,34.3821554469,10.7710376103,65.183976269,65.183976269
 12/26  13:00:00,55.3388528744,10.1717505674,0.0,0.0139092498429,34.3821554469,10.7710376103,55.1611382025,55.1611382025
 12/26  14:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,46.4781021857,46.4781021857
 12/26  15:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,39.0052139374,39.0052139374
 12/26  16:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,32.8155414652,32.8155414652
 12/26  17:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,39.4903016479,39.4903016479
 12/26  18:00:00,59.6239050659,10.1737205613,0.0,0.163991447332,34.3821554469,10.7710376103,58.4356603997,58.4356603997
 12/26  19:00:00,51.397698085,10.1747055583,0.0,0.461299908531,22.9214369646,9.5742556536,77.9587140045,77.9587140045
 12/26  20:00:00,51.5294932867,10.1747055583,0.0,0.593095110184,22.9214369646,9.5742556536,93.1618392422,93.1618392422
 12/26  21:00:00,46.564304531,10.1747055583,0.0,0.644927805312,19.1011974705,8.3774736969,99.9779795413,99.9779795413
 12/26  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  04:00:00,12.5763375981,0.00196999396441,0.0,0.00468394371646,1.91011974705,2.3935639134,0.0,0.0
 12/27  05:00:00,12.6746657976,0.0854886719502,0.0,0.0194934652416,1.91011974705,2.3935639134,2.18287678058,2.18287678058
 12/27  06:00:00,12.600733879,0.00590998189323,0.0,0.0251402366269,1.91011974705,2.3935639134,0.0,0.0
 12/27  07:00:00,24.1153399019,10.1747055583,0.0,1.37095068317,1.91011974705,2.3935639134,185.717877186,185.717877186
 12/27  08:00:00,29.2006802543,10.1747055583,0.0,1.0877012143,7.6404789882,4.7871278268,144.542300206,144.542300206
 12/27  09:00:00,38.2847310065,10.1747055583,0.0,0.631354280747,19.1011974705,8.3774736969,103.398330094,103.398330094
 12/27  10:00:00,55.472823185,10.1737205613,0.0,0.145909566505,34.3821554469,10.7710376103,43.6297153578,43.6297153578
 12/27  11:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,15.2894461434,15.2894461434
 12/27  12:00:00,55.3337918956,10.1687955764,0.0118032619501,0.0,34.3821554469,10.7710376103,5.2539220349,5.2539220349
 12/27  13:00:00,55.7033655325,10.1687955764,0.381376898839,0.0,34.3821554469,10.7710376103,2.12155592461,2.12155592461
 12/27  14:00:00,56.4909486909,10.1687955764,1.1689600573,0.0,34.3821554469,10.7710376103,0.0949929015495,0.0949929015495
 12/27  15:00:00,57.2214527689,10.1687955764,1.89946413531,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/27  16:00:00,59.3119376397,10.1687955764,3.98994900606,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/27  17:00:00,59.072912694,10.1687955764,3.75092406034,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/27  18:00:00,60.2627212611,10.1687955764,0.807732627453,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/27  19:00:00,51.0723090342,10.1687955764,0.141820839546,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/27  20:00:00,50.9304881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,0.428218744781,0.428218744781
 12/27  21:00:00,45.9134667438,10.1687955764,0.0,0.0,19.1011974705,8.3774736969,1.98199752055,1.98199752055
 12/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  07:00:00,23.3326019861,10.1747055583,0.0,0.58821276732,1.91011974705,2.3935639134,87.4630132084,87.4630132084
 12/28  08:00:00,28.5523612605,10.1747055583,0.0,0.439382220577,7.6404789882,4.7871278268,61.7328306184,61.7328306184
 12/28  09:00:00,37.9209882309,10.1747055583,0.0,0.267611505168,19.1011974705,8.3774736969,39.549135205,39.549135205
 12/28  10:00:00,55.4105670827,10.1737205613,0.0,0.0836534641817,34.3821554469,10.7710376103,8.103296041,8.103296041
 12/28  11:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,2.49411160076,2.49411160076
 12/28  12:00:00,55.3519961733,10.1687955764,0.0300075396478,0.0,34.3821554469,10.7710376103,1.29472126222,1.29472126222
 12/28  13:00:00,55.7007150264,10.1687955764,0.378726392757,0.0,34.3821554469,10.7710376103,0.0898050514649,0.0898050514649
 12/28  14:00:00,56.2284518116,10.1687955764,0.906463177988,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/28  15:00:00,56.6017653409,10.1687955764,1.27977670727,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/28  16:00:00,56.9263994158,10.1687955764,1.6044107822,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/28  17:00:00,56.1052290197,10.1687955764,0.783240386114,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/28  18:00:00,59.6789287393,10.1687955764,0.223940105656,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/28  19:00:00,50.9403192985,10.1687955764,0.00983110384429,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/28  20:00:00,50.9304881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,2.09886269669,2.09886269669
 12/28  21:00:00,45.9134667438,10.1687955764,0.0,0.0,19.1011974705,8.3774736969,2.26868025617,2.26868025617
 12/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  07:00:00,23.6053480973,10.1747055583,0.0,0.860958878563,1.91011974705,2.3935639134,123.580036412,123.580036412
 12/29  08:00:00,28.8872627626,10.1747055583,0.0,0.774283722638,7.6404789882,4.7871278268,112.387557212,112.387557212
 12/29  09:00:00,38.0613147248,10.1747055583,0.0,0.407937999139,19.1011974705,8.3774736969,81.2798245763,81.2798245763
 12/29  10:00:00,55.350723983,10.1707655704,0.0,0.0267653554404,34.3821554469,10.7710376103,31.1523217901,31.1523217901
 12/29  11:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,12.3433163976,12.3433163976
 12/29  12:00:00,55.4788541485,10.1687955764,0.15686551487,0.0,34.3821554469,10.7710376103,2.61590038889,2.61590038889
 12/29  13:00:00,55.9727395418,10.1687955764,0.650750908229,0.0,34.3821554469,10.7710376103,0.342614887365,0.342614887365
 12/29  14:00:00,56.456191378,10.1687955764,1.13420274441,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/29  15:00:00,56.7514291283,10.1687955764,1.42944049472,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/29  16:00:00,56.8777561054,10.1687955764,1.55576747176,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/29  17:00:00,56.6627354496,10.1687955764,1.34074681596,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/29  18:00:00,60.0349712706,10.1687955764,0.579982636948,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/29  19:00:00,50.9736211106,10.1687955764,0.0431329160365,0.0,22.9214369646,9.5742556536,0.168305237774,0.168305237774
 12/29  20:00:00,50.9304881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,15.3109979601,15.3109979601
 12/29  21:00:00,45.9911823214,10.1727355643,0.0,0.0737755896443,19.1011974705,8.3774736969,39.1652487904,39.1652487904
 12/29  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  07:00:00,23.0887566351,10.1747055583,0.0,0.942758394725,1.91011974705,1.79517293505,137.239627669,137.239627669
 12/30  08:00:00,23.7886267171,10.1747055583,0.0,0.692669127889,3.8202394941,3.5903458701,103.409447957,103.409447957
 12/30  09:00:00,27.9470381162,10.1747055583,0.0,0.327704292083,11.4607184823,5.9839097835,73.8724127337,73.8724127337
 12/30  10:00:00,42.6757265827,10.1707655704,0.0,0.00926839408094,22.9214369646,9.5742556536,31.5340300161,31.5340300161
 12/30  11:00:00,55.3219886336,10.1687955764,0.0,0.0,34.3821554469,10.7710376103,6.80768617466,6.80768617466
 12/30  12:00:00,55.7613693898,10.1687955764,0.439380756204,0.0,34.3821554469,10.7710376103,1.34777818669,1.34777818669
 12/30  13:00:00,56.4425971172,10.1687955764,1.12060848358,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/30  14:00:00,56.730932169,10.1687955764,1.40894353539,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/30  15:00:00,57.4813813013,10.1687955764,2.15939266764,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/30  16:00:00,58.8588004328,10.1687955764,3.53681179921,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/30  17:00:00,57.7558567402,10.1687955764,2.43386810663,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/30  18:00:00,60.1501704592,10.1687955764,0.695181825583,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/30  19:00:00,45.933840831,10.1687955764,0.0203740872153,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/30  20:00:00,35.8794238422,10.1687955764,0.0,0.0,11.4607184823,5.9839097835,1.67553865941,1.67553865941
 12/30  21:00:00,35.8794238422,10.1687955764,0.0,0.0,11.4607184823,5.9839097835,6.20732215326,6.20732215326
 12/30  22:00:00,25.8453809406,10.1687955764,0.0,0.0,3.8202394941,3.5903458701,16.9716600459,16.9716600459
 12/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  08:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  09:00:00,18.0239230775,10.1747055583,0.0,0.438632155038,3.8202394941,3.5903458701,76.6790678609,76.6790678609
 12/31  10:00:00,17.807887344,10.1747055583,0.0,0.222596421517,3.8202394941,3.5903458701,47.5161597173,47.5161597173
 12/31  11:00:00,32.6451008682,10.1707655704,0.0,0.012685581252,15.2809579764,7.1806917402,27.6654735002,27.6654735002
 12/31  12:00:00,32.630445293,10.1687955764,0.0,0.0,15.2809579764,7.1806917402,15.398297522,15.398297522
 12/31  13:00:00,42.6906409359,10.1687955764,0.0261527412862,0.0,22.9214369646,9.5742556536,2.34892520975,2.34892520975
 12/31  14:00:00,42.8715895568,10.1687955764,0.207101362185,0.0,22.9214369646,9.5742556536,0.736866299749,0.736866299749
 12/31  15:00:00,42.8521622978,10.1687955764,0.187674103227,0.0,22.9214369646,9.5742556536,0.00804082971194,0.00804082971194
 12/31  16:00:00,42.9158027887,10.1687955764,0.25131459405,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/31  17:00:00,43.0216718707,10.1687955764,0.35718367608,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/31  18:00:00,36.763445293,10.1687955764,0.0,0.0,15.2809579764,7.1806917402,0.553413064954,0.553413064954
 12/31  19:00:00,30.8624023914,10.1687955764,0.0,0.0,7.6404789882,4.7871278268,9.88420936405,9.88420936405
 12/31  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  08:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  09:00:00,18.0519318029,10.1747055583,0.0,0.466640880383,3.8202394941,3.5903458701,93.5204473417,93.5204473417
 01/01  10:00:00,17.7521579899,10.1747055583,0.0,0.166867067359,3.8202394941,3.5903458701,69.5688382453,69.5688382453
 01/01  11:00:00,32.6390231323,10.1707655704,0.0,0.00660784530832,15.2809579764,7.1806917402,54.4007590229,54.4007590229
 01/01  12:00:00,32.630445293,10.1687955764,0.0,0.0,15.2809579764,7.1806917402,46.7636526483,46.7636526483
 01/01  13:00:00,42.6644881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,33.6503291243,33.6503291243
 01/01  14:00:00,42.6644881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,28.8017821266,28.8017821266
 01/01  15:00:00,42.6644881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,26.1769073416,26.1769073416
 01/01  16:00:00,42.6644881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,24.9209797704,24.9209797704
 01/01  17:00:00,42.6644881946,10.1687955764,0.0,0.0,22.9214369646,9.5742556536,24.635735499,24.635735499
 01/01  18:00:00,36.763445293,10.1687955764,0.0,0.0,15.2809579764,7.1806917402,40.9277930358,40.9277930358
 01/01  19:00:00,30.8624023914,10.1687955764,0.0,0.0,7.6404789882,4.7871278268,51.5785489793,51.5785489793
 01/01  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
